Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,154.5,328.0,2.95,11.65,445.5,478.07,381.33
2018,3,14,13,0,101.0,331.0,2.9,11.7,407.0,428.17,341.41
2018,3,14,13,15,91.0,310.5,2.85,11.75,378.0,398.6,318.7
2018,3,14,13,30,81.0,290.0,2.8,11.8,349.0,368.59,295.43
2018,3,14,13,45,175.5,259.0,2.8,11.9,381.5,425.79,343.99
2018,3,14,14,0,270.0,228.0,2.8,12.0,414.0,480.19,389.32
2018,3,14,14,15,446.5,194.0,2.75,12.0,485.5,596.89,483.34
2018,3,14,14,30,623.0,160.0,2.7,12.0,557.0,699.99,564.21
2018,3,14,14,45,695.0,137.0,2.65,12.05,556.0,717.91,577.79
2018,3,14,15,0,767.0,114.0,2.6,12.1,555.0,726.34,584.89
2018,3,14,15,15,721.5,115.0,2.6,12.1,505.0,674.28,547.27
2018,3,14,15,30,676.0,116.0,2.6,12.1,455.0,619.79,506.34
2018,3,14,15,45,621.0,115.0,2.55,11.95,403.5,557.6,458.38
2018,3,14,16,0,566.0,114.0,2.5,11.8,352.0,497.48,410.97
2018,3,14,16,15,625.0,91.5,2.25,11.4,324.0,483.3,399.97
2018,3,14,16,30,684.0,69.0,2.0,11.0,296.0,461.72,381.48
2018,3,14,16,45,661.0,60.5,1.75,10.6,249.5,408.63,335.85
2018,3,14,17,0,638.0,52.0,1.5,10.2,203.0,353.97,287.41
2018,3,14,17,15,559.0,45.5,1.45,9.6,154.0,285.45,226.94
2018,3,14,17,30,480.0,39.0,1.4,9.0,105.0,221.79,169.04
2018,3,14,17,45,329.5,28.5,1.35,8.4,65.0,141.16,92.7
2018,3,14,18,0,179.0,18.0,1.3,7.8,25.0,59.58,0.0
2018,3,14,18,15,89.5,9.0,1.35,7.65,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,15,6,15,40.0,7.0,1.65,5.75,8.0,0.0,0.0
2018,3,15,6,30,80.0,14.0,1.9,6.6,16.0,13.76,0.0
2018,3,15,6,45,198.0,26.5,2.2,7.4,48.0,20.58,9.51
2018,3,15,7,0,316.0,39.0,2.5,8.2,80.0,29.83,20.7
2018,3,15,7,15,250.0,61.5,2.65,8.7,103.0,56.16,37.41
2018,3,15,7,30,184.0,84.0,2.8,9.2,126.0,88.97,63.6
2018,3,15,7,45,174.0,105.0,3.0,9.65,152.5,118.83,89.03
2018,3,15,8,0,164.0,126.0,3.2,10.1,179.0,149.09,115.76
2018,3,15,8,15,182.5,146.5,3.35,10.35,214.5,183.54,145.16
2018,3,15,8,30,201.0,167.0,3.5,10.6,250.0,220.04,176.28
2018,3,15,8,45,179.5,190.0,3.6,10.9,270.5,246.02,198.99
2018,3,15,9,0,158.0,213.0,3.7,11.2,291.0,269.69,219.03
2018,3,15,9,15,195.0,217.5,3.75,11.35,322.5,301.28,245.12
2018,3,15,9,30,232.0,222.0,3.8,11.5,354.0,336.89,274.42
2018,3,15,9,45,130.5,204.0,3.9,11.7,279.0,273.39,222.5
2018,3,15,10,0,29.0,186.0,4.0,11.9,204.0,199.0,160.33
2018,3,15,10,15,14.5,139.5,4.05,12.0,148.5,144.58,115.38
2018,3,15,10,30,0.0,93.0,4.1,12.1,93.0,90.04,69.78
2018,3,15,10,45,1.0,124.5,4.15,12.2,125.0,121.43,95.67
2018,3,15,11,0,2.0,156.0,4.2,12.3,157.0,153.06,121.45
2018,3,15,11,15,5.0,182.0,4.3,12.3,185.5,181.12,144.26
2018,3,15,11,30,8.0,208.0,4.4,12.3,214.0,209.53,167.23
2018,3,15,11,45,7.0,187.5,4.45,12.3,193.0,188.76,150.31
2018,3,15,12,0,6.0,167.0,4.5,12.3,172.0,167.89,133.34
2018,3,15,12,15,5.5,155.0,4.6,12.25,159.5,155.78,123.52
2018,3,15,12,30,5.0,143.0,4.7,12.2,147.0,143.61,113.63
2018,3,15,12,45,13.5,176.5,4.8,12.15,187.0,184.46,147.41
2018,3,15,13,0,22.0,210.0,4.9,12.1,227.0,231.19,185.67
2018,3,15,13,15,59.0,259.5,4.85,11.95,303.0,316.24,255.49
2018,3,15,13,30,96.0,309.0,4.8,11.8,379.0,402.3,324.93
2018,3,15,13,45,62.5,277.5,4.7,11.7,322.5,339.6,274.31
2018,3,15,14,0,29.0,246.0,4.6,11.6,266.0,277.28,223.74
2018,3,15,14,15,109.0,252.0,4.5,11.55,322.5,360.1,293.58
2018,3,15,14,30,189.0,258.0,4.4,11.5,379.0,431.42,352.89
2018,3,15,14,45,202.5,225.0,4.3,11.4,348.0,411.3,337.91
2018,3,15,15,0,216.0,192.0,4.2,11.3,317.0,380.44,314.65
2018,3,15,15,15,128.5,189.0,4.2,11.3,262.0,298.56,246.61
2018,3,15,15,30,41.0,186.0,4.2,11.3,207.0,222.74,182.51
2018,3,15,15,45,101.0,176.0,4.15,11.3,220.5,259.36,214.87
2018,3,15,16,0,161.0,166.0,4.1,11.3,234.0,283.55,236.28
2018,3,15,16,15,171.5,143.5,3.95,11.15,208.0,258.85,216.11
2018,3,15,16,30,182.0,121.0,3.8,11.0,182.0,239.4,199.83
2018,3,15,16,45,94.0,92.0,3.65,10.85,123.0,148.34,122.08
2018,3,15,17,0,6.0,63.0,3.5,10.7,64.0,64.7,50.08
2018,3,15,17,15,3.5,47.0,3.4,10.5,47.5,47.26,34.84
2018,3,15,17,30,1.0,31.0,3.3,10.3,31.0,30.28,19.86
2018,3,15,17,45,6.0,20.0,3.2,10.15,20.0,21.41,10.75
2018,3,15,18,0,11.0,9.0,3.1,10.0,9.0,11.44,0.0
2018,3,15,18,15,5.5,4.5,3.1,10.0,4.5,4.42,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.85,8.65,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.0,8.8,6.0,5.9,0.0
2018,3,16,6,45,1.5,12.5,2.2,8.95,12.5,12.05,3.68
2018,3,16,7,0,0.0,19.0,2.4,9.1,19.0,18.33,10.57
2018,3,16,7,15,0.0,29.5,2.55,9.1,29.5,28.47,18.9
2018,3,16,7,30,0.0,40.0,2.7,9.1,40.0,38.63,27.93
2018,3,16,7,45,2.0,66.5,2.85,9.1,67.0,64.23,50.12
2018,3,16,8,0,4.0,93.0,3.0,9.1,94.0,89.66,71.93
2018,3,16,8,15,2.5,85.5,3.15,9.15,86.0,82.99,66.13
2018,3,16,8,30,1.0,78.0,3.3,9.2,78.0,75.73,59.79
2018,3,16,8,45,0.5,69.5,3.4,9.25,69.5,67.38,52.46
2018,3,16,9,0,0.0,61.0,3.5,9.3,61.0,58.97,45.11
2018,3,16,9,15,38.5,132.5,3.6,9.45,154.5,146.36,119.01
2018,3,16,9,30,77.0,204.0,3.7,9.6,248.0,237.48,194.46
2018,3,16,9,45,147.0,210.0,3.85,9.75,301.5,289.08,237.29
2018,3,16,10,0,217.0,216.0,4.0,9.9,355.0,347.35,285.53
2018,3,16,10,15,121.5,182.0,4.05,10.0,260.5,259.71,213.05
2018,3,16,10,30,26.0,148.0,4.1,10.1,166.0,163.0,131.5
2018,3,16,10,45,129.0,210.5,4.15,10.25,304.5,304.38,249.59
2018,3,16,11,0,232.0,273.0,4.2,10.4,443.0,454.78,370.7
2018,3,16,11,15,194.5,287.0,4.25,10.5,431.5,443.44,360.04
2018,3,16,11,30,157.0,301.0,4.3,10.6,420.0,433.74,351.11
2018,3,16,11,45,155.0,316.5,4.35,10.75,435.0,453.04,365.85
2018,3,16,12,0,153.0,332.0,4.4,10.9,450.0,471.89,380.1
2018,3,16,12,15,298.5,301.5,4.45,11.0,532.0,576.66,465.82
2018,3,16,12,30,444.0,271.0,4.5,11.1,614.0,684.57,551.75
2018,3,16,12,45,317.0,297.5,4.55,11.15,541.0,597.6,481.86
2018,3,16,13,0,190.0,324.0,4.6,11.2,468.0,507.98,409.42
2018,3,16,13,15,160.0,332.5,4.6,11.25,452.0,491.99,396.41
2018,3,16,13,30,130.0,341.0,4.6,11.3,436.0,475.73,382.89
2018,3,16,13,45,213.0,317.5,4.65,11.35,468.0,522.89,423.14
2018,3,16,14,0,296.0,294.0,4.7,11.4,500.0,576.33,467.51
2018,3,16,14,15,338.0,274.5,4.65,11.3,500.0,586.91,477.51
2018,3,16,14,30,380.0,255.0,4.6,11.2,500.0,594.52,485.39
2018,3,16,14,45,387.5,238.0,4.6,11.15,475.5,573.99,470.65
2018,3,16,15,0,395.0,221.0,4.6,11.1,451.0,551.6,454.42
2018,3,16,15,15,389.5,206.0,4.6,11.1,419.0,519.93,430.28
2018,3,16,15,30,384.0,191.0,4.6,11.1,387.0,487.29,405.04
2018,3,16,15,45,427.0,163.5,4.4,10.75,362.0,480.63,401.2
2018,3,16,16,0,470.0,136.0,4.2,10.4,337.0,460.71,386.27
2018,3,16,16,15,490.5,115.5,3.9,10.1,302.5,430.29,361.45
2018,3,16,16,30,511.0,95.0,3.6,9.8,268.0,399.52,335.44
2018,3,16,16,45,447.0,85.5,3.25,9.5,218.5,330.39,276.24
2018,3,16,17,0,383.0,76.0,2.9,9.2,169.0,269.47,222.79
2018,3,16,17,15,313.5,62.5,2.65,8.7,126.5,207.45,167.87
2018,3,16,17,30,244.0,49.0,2.4,8.2,84.0,152.34,118.32
2018,3,16,17,45,157.0,33.0,2.1,7.75,52.0,96.56,66.41
2018,3,16,18,0,70.0,17.0,1.8,7.3,20.0,38.33,0.0
2018,3,16,18,15,35.0,8.5,1.8,7.2,10.0,8.36,0.0
2018,3,16,18,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,6,15,7.5,7.0,1.15,6.9,7.5,0.0,0.0
2018,3,17,6,30,15.0,14.0,1.3,7.3,15.0,13.76,0.0
2018,3,17,6,45,59.5,32.0,1.45,7.7,40.0,27.9,16.86
2018,3,17,7,0,104.0,50.0,1.6,8.1,65.0,40.55,30.42
2018,3,17,7,15,166.0,68.5,1.7,8.35,103.5,63.6,44.99
2018,3,17,7,30,228.0,87.0,1.8,8.6,142.0,97.59,69.08
2018,3,17,7,45,446.0,81.5,1.9,8.85,220.0,140.03,95.3
2018,3,17,8,0,664.0,76.0,2.0,9.1,298.0,208.58,146.87
2018,3,17,8,15,713.5,78.5,2.0,9.3,351.5,263.23,195.71
2018,3,17,8,30,763.0,81.0,2.0,9.5,405.0,324.08,249.94
2018,3,17,8,45,563.0,127.5,1.95,9.75,381.5,334.17,265.71
2018,3,17,9,0,363.0,174.0,1.9,10.0,358.0,322.78,260.6
2018,3,17,9,15,269.0,201.0,1.85,10.15,344.0,323.14,262.14
2018,3,17,9,30,175.0,228.0,1.8,10.3,330.0,313.44,254.14
2018,3,17,9,45,207.0,260.0,1.75,10.4,388.0,372.3,300.92
2018,3,17,10,0,239.0,292.0,1.7,10.5,446.0,433.95,348.6
2018,3,17,10,15,267.5,299.0,1.7,10.7,479.0,473.86,379.04
2018,3,17,10,30,296.0,306.0,1.7,10.9,512.0,513.22,408.87
2018,3,17,10,45,320.5,314.5,1.7,11.05,544.5,552.39,438.14
2018,3,17,11,0,345.0,323.0,1.7,11.2,577.0,592.24,467.54
2018,3,17,11,15,251.5,316.5,1.7,11.35,504.0,523.94,414.32
2018,3,17,11,30,158.0,310.0,1.7,11.5,431.0,444.24,352.22
2018,3,17,11,45,115.0,227.5,1.75,11.6,316.0,328.35,263.24
2018,3,17,12,0,72.0,145.0,1.8,11.7,201.0,209.71,169.08
2018,3,17,12,15,36.0,106.5,1.85,11.75,134.5,140.34,112.05
2018,3,17,12,30,0.0,68.0,1.9,11.8,68.0,65.84,49.35
2018,3,17,12,45,2.5,92.0,1.95,11.85,94.0,91.33,70.64
2018,3,17,13,0,5.0,116.0,2.0,11.9,120.0,117.12,91.94
2018,3,17,13,15,55.5,160.0,2.05,11.85,201.0,215.77,174.28
2018,3,17,13,30,106.0,204.0,2.1,11.8,282.0,307.27,248.81
2018,3,17,13,45,157.5,255.5,2.15,11.8,367.5,407.48,328.29
2018,3,17,14,0,209.0,307.0,2.2,11.8,453.0,507.29,405.45
2018,3,17,14,15,189.0,300.5,2.15,11.7,428.5,481.42,385.08
2018,3,17,14,30,169.0,294.0,2.1,11.6,404.0,455.61,365.46
2018,3,17,14,45,178.5,271.5,2.1,11.5,381.5,435.81,351.64
2018,3,17,15,0,188.0,249.0,2.1,11.4,359.0,414.76,336.65
2018,3,17,15,15,124.5,196.0,2.1,11.4,266.5,303.75,248.41
2018,3,17,15,30,61.0,143.0,2.1,11.4,174.0,189.55,155.08
2018,3,17,15,45,57.0,131.0,1.95,11.25,158.0,172.42,141.46
2018,3,17,16,0,53.0,119.0,1.8,11.1,142.0,155.45,127.54
2018,3,17,16,15,174.5,114.0,1.6,10.75,176.0,233.88,195.16
2018,3,17,16,30,296.0,109.0,1.4,10.4,210.0,288.14,240.22
2018,3,17,16,45,334.0,93.5,1.15,10.05,190.0,283.93,235.01
2018,3,17,17,0,372.0,78.0,0.9,9.7,170.0,267.5,218.76
2018,3,17,17,15,357.5,62.5,0.9,9.2,134.0,225.53,180.91
2018,3,17,17,30,343.0,47.0,0.9,8.7,98.0,185.29,143.07
2018,3,17,17,45,246.5,34.5,0.95,8.2,63.5,124.77,86.9
2018,3,17,18,0,150.0,22.0,1.0,7.7,29.0,66.88,0.0
2018,3,17,18,15,75.0,11.0,1.0,7.5,14.5,24.91,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,3,18,6,15,83.5,10.0,0.45,5.7,14.0,9.83,0.0
2018,3,18,6,30,167.0,20.0,0.5,6.0,28.0,15.93,0.0
2018,3,18,6,45,260.5,33.0,0.55,6.3,62.5,26.49,16.45
2018,3,18,7,0,354.0,46.0,0.6,6.6,97.0,35.52,26.28
2018,3,18,7,15,286.0,67.5,0.65,7.15,119.5,66.27,44.0
2018,3,18,7,30,218.0,89.0,0.7,7.7,142.0,99.37,71.12
2018,3,18,7,45,220.5,110.5,0.75,8.25,175.0,133.47,99.7
2018,3,18,8,0,223.0,132.0,0.8,8.8,208.0,168.02,129.53
2018,3,18,8,15,297.0,140.5,0.9,9.45,258.0,210.71,163.99
2018,3,18,8,30,371.0,149.0,1.0,10.1,308.0,260.5,204.89
2018,3,18,8,45,519.0,135.5,1.05,10.8,385.5,326.42,257.86
2018,3,18,9,0,667.0,122.0,1.1,11.5,463.0,407.39,322.79
2018,3,18,9,15,515.0,170.5,1.1,11.9,447.0,414.87,330.32
2018,3,18,9,30,363.0,219.0,1.1,12.3,431.0,406.33,323.79
2018,3,18,9,45,253.0,261.0,1.1,12.7,413.5,402.06,319.35
2018,3,18,10,0,143.0,303.0,1.1,13.1,396.0,385.91,304.71
2018,3,18,10,15,180.0,317.0,1.05,13.35,439.5,432.03,339.74
2018,3,18,10,30,217.0,331.0,1.0,13.6,483.0,480.67,375.59
2018,3,18,10,45,271.5,332.5,0.95,13.9,529.0,535.53,415.7
2018,3,18,11,0,326.0,334.0,0.9,14.2,575.0,589.96,454.67
2018,3,18,11,15,286.5,351.0,0.8,14.25,566.5,587.65,450.25
2018,3,18,11,30,247.0,368.0,0.7,14.3,558.0,577.06,440.51
2018,3,18,11,45,285.5,363.5,0.6,14.4,585.0,618.12,469.29
2018,3,18,12,0,324.0,359.0,0.5,14.5,612.0,654.08,493.45
2018,3,18,12,15,314.5,361.5,0.5,14.35,607.0,655.4,493.96
2018,3,18,12,30,305.0,364.0,0.5,14.2,602.0,655.25,493.96
2018,3,18,12,45,212.0,366.5,0.55,14.1,531.0,571.6,434.11
2018,3,18,13,0,119.0,369.0,0.6,14.0,460.0,493.79,377.4
2018,3,18,13,15,99.0,356.0,0.7,13.9,431.0,455.14,350.77
2018,3,18,13,30,79.0,343.0,0.8,13.8,402.0,424.39,328.91
2018,3,18,13,45,63.5,322.0,0.85,13.7,368.5,388.75,302.91
2018,3,18,14,0,48.0,301.0,0.9,13.6,335.0,353.08,276.52
2018,3,18,14,15,40.0,280.0,0.9,13.5,307.5,323.94,254.85
2018,3,18,14,30,32.0,259.0,0.9,13.4,280.0,294.86,232.94
2018,3,18,14,45,22.0,228.0,0.9,13.25,242.0,245.57,194.94
2018,3,18,15,0,12.0,197.0,0.9,13.1,204.0,205.48,163.61
2018,3,18,15,15,9.0,173.5,0.9,13.1,178.5,179.03,142.86
2018,3,18,15,30,6.0,150.0,0.9,13.1,153.0,152.74,121.92
2018,3,18,15,45,48.5,158.0,0.75,12.65,179.5,196.35,159.25
2018,3,18,16,0,91.0,166.0,0.6,12.2,206.0,232.27,189.37
2018,3,18,16,15,101.5,148.5,0.65,11.9,188.0,223.52,182.77
2018,3,18,16,30,112.0,131.0,0.7,11.6,170.0,206.48,169.33
2018,3,18,16,45,58.5,98.5,0.7,11.25,118.5,132.52,107.61
2018,3,18,17,0,5.0,66.0,0.7,10.9,67.0,67.26,52.21
2018,3,18,17,15,24.5,52.5,0.75,10.7,56.5,63.68,48.81
2018,3,18,17,30,44.0,39.0,0.8,10.5,46.0,59.31,43.83
2018,3,18,17,45,34.0,27.5,0.85,10.25,31.5,42.23,27.4
2018,3,18,18,0,24.0,16.0,0.9,10.0,17.0,23.93,0.0
2018,3,18,18,15,12.0,8.0,0.9,9.9,8.5,10.14,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,6,15,110.5,11.0,1.25,5.05,16.5,10.81,0.0
2018,3,19,6,30,221.0,22.0,1.3,5.9,33.0,18.51,0.0
2018,3,19,6,45,238.5,35.0,1.4,6.7,59.5,27.13,17.34
2018,3,19,7,0,256.0,48.0,1.5,7.5,86.0,36.21,26.83
2018,3,19,7,15,368.0,59.5,1.6,8.2,138.5,64.7,39.59
2018,3,19,7,30,480.0,71.0,1.7,8.9,191.0,110.52,68.98
2018,3,19,7,45,609.5,69.5,1.8,9.6,257.0,159.57,104.61
2018,3,19,8,0,739.0,68.0,1.9,10.3,323.0,225.08,157.75
2018,3,19,8,15,779.5,71.5,2.1,10.95,377.0,282.49,209.27
2018,3,19,8,30,820.0,75.0,2.3,11.6,431.0,343.5,263.68
2018,3,19,8,45,716.0,108.0,2.5,12.25,444.0,379.03,298.55
2018,3,19,9,0,612.0,141.0,2.7,12.9,457.0,404.29,322.66
2018,3,19,9,15,574.0,164.5,2.7,13.3,480.5,439.95,352.73
2018,3,19,9,30,536.0,188.0,2.7,13.7,504.0,471.9,378.45
2018,3,19,9,45,529.0,204.0,2.7,14.05,532.5,510.12,408.28
2018,3,19,10,0,522.0,220.0,2.7,14.4,561.0,546.58,435.89
2018,3,19,10,15,515.0,235.0,2.7,14.75,584.5,580.27,460.75
2018,3,19,10,30,508.0,250.0,2.7,15.1,608.0,612.12,483.68
2018,3,19,10,45,483.0,271.0,2.65,15.4,620.5,634.75,498.84
2018,3,19,11,0,458.0,292.0,2.6,15.7,633.0,654.4,511.51
2018,3,19,11,15,467.5,295.0,2.65,16.05,649.5,680.74,530.25
2018,3,19,11,30,477.0,298.0,2.7,16.4,666.0,705.94,547.94
2018,3,19,11,45,394.0,332.0,2.75,16.75,638.0,677.99,524.86
2018,3,19,12,0,311.0,366.0,2.8,17.1,610.0,651.13,502.57
2018,3,19,12,15,320.0,361.5,2.7,17.35,613.0,661.12,509.48
2018,3,19,12,30,329.0,357.0,2.6,17.6,616.0,669.96,515.29
2018,3,19,12,45,420.5,321.5,2.5,17.8,649.0,725.3,556.81
2018,3,19,13,0,512.0,286.0,2.4,18.0,682.0,773.29,592.25
2018,3,19,13,15,414.0,311.5,2.25,18.15,627.5,713.66,546.26
2018,3,19,13,30,316.0,337.0,2.1,18.3,573.0,646.05,495.2
2018,3,19,13,45,291.5,331.0,1.95,18.4,543.5,616.96,473.85
2018,3,19,14,0,267.0,325.0,1.8,18.5,514.0,587.19,451.66
2018,3,19,14,15,343.5,291.5,1.6,18.2,523.5,612.65,472.74
2018,3,19,14,30,420.0,258.0,1.4,17.9,533.0,642.28,495.72
2018,3,19,14,45,438.0,235.5,1.2,17.6,508.0,623.44,482.47
2018,3,19,15,0,456.0,213.0,1.0,17.3,483.0,601.86,467.5
2018,3,19,15,15,388.5,211.0,1.0,17.3,429.5,527.23,413.11
2018,3,19,15,30,321.0,209.0,1.0,17.3,376.0,464.87,366.83
2018,3,19,15,45,318.0,189.0,0.75,16.8,341.5,429.68,340.8
2018,3,19,16,0,315.0,169.0,0.5,16.3,307.0,393.7,313.35
2018,3,19,16,15,316.0,142.5,0.5,16.0,267.0,351.85,282.15
2018,3,19,16,30,317.0,116.0,0.5,15.7,227.0,316.52,254.88
2018,3,19,16,45,386.0,94.0,0.5,15.4,207.0,311.88,250.86
2018,3,19,17,0,455.0,72.0,0.5,15.1,187.0,301.79,240.45
2018,3,19,17,15,373.0,61.0,0.6,14.6,141.0,231.06,181.38
2018,3,19,17,30,291.0,50.0,0.7,14.1,95.0,170.83,129.87
2018,3,19,17,45,200.5,35.5,0.8,13.55,61.0,112.61,78.56
2018,3,19,18,0,110.0,21.0,0.9,13.0,27.0,57.09,0.0
2018,3,19,18,15,55.0,10.5,0.95,12.75,13.5,20.82,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.05,9.95,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.3,10.0,4.0,3.85,0.0
2018,3,20,6,45,0.0,6.0,1.5,10.05,6.0,5.78,0.0
2018,3,20,7,0,0.0,8.0,1.7,10.1,8.0,7.71,1.23
2018,3,20,7,15,0.0,11.0,1.65,10.25,11.0,10.6,3.52
2018,3,20,7,30,0.0,14.0,1.6,10.4,14.0,13.5,6.09
2018,3,20,7,45,0.0,28.0,1.55,10.5,28.0,27.02,17.87
2018,3,20,8,0,0.0,42.0,1.5,10.6,42.0,40.56,29.55
2018,3,20,8,15,0.0,37.5,1.6,10.75,37.5,36.21,25.69
2018,3,20,8,30,0.0,33.0,1.7,10.9,33.0,31.86,21.86
2018,3,20,8,45,0.0,35.0,1.85,11.05,35.0,33.8,23.42
2018,3,20,9,0,0.0,37.0,2.0,11.2,37.0,35.75,24.97
2018,3,20,9,15,0.0,57.0,2.2,11.3,57.0,55.11,41.3
2018,3,20,9,30,0.0,77.0,2.4,11.4,77.0,74.49,57.46
2018,3,20,9,45,0.0,104.5,2.6,11.45,104.5,101.13,79.53
2018,3,20,10,0,0.0,132.0,2.8,11.5,132.0,127.78,101.37
2018,3,20,10,15,0.5,137.0,2.95,11.55,137.5,133.06,105.48
2018,3,20,10,30,1.0,142.0,3.1,11.6,143.0,138.38,109.68
2018,3,20,10,45,1.0,147.0,3.25,11.7,148.0,143.38,113.58
2018,3,20,11,0,1.0,152.0,3.4,11.8,153.0,148.39,117.5
2018,3,20,11,15,1.0,148.0,3.5,11.85,149.0,144.59,114.28
2018,3,20,11,30,1.0,144.0,3.6,11.9,145.0,140.77,111.07
2018,3,20,11,45,0.5,118.5,3.65,12.0,119.0,115.44,90.24
2018,3,20,12,0,0.0,93.0,3.7,12.1,93.0,90.11,69.36
2018,3,20,12,15,0.0,78.0,3.75,12.15,78.0,75.55,57.33
2018,3,20,12,30,0.0,63.0,3.8,12.2,63.0,61.0,45.29
2018,3,20,12,45,0.0,61.0,3.85,12.2,61.0,59.06,43.7
2018,3,20,13,0,0.0,59.0,3.9,12.2,59.0,57.12,42.11
2018,3,20,13,15,0.0,57.0,3.8,12.2,57.0,55.17,40.53
2018,3,20,13,30,0.0,55.0,3.7,12.2,55.0,53.23,38.95
2018,3,20,13,45,0.0,56.0,3.6,12.2,56.0,54.19,39.81
2018,3,20,14,0,0.0,57.0,3.5,12.2,57.0,55.15,40.67
2018,3,20,14,15,0.0,62.0,3.4,12.2,62.0,59.99,44.79
2018,3,20,14,30,0.0,67.0,3.3,12.2,67.0,64.82,48.92
2018,3,20,14,45,0.0,79.0,3.15,12.2,79.0,76.44,58.75
2018,3,20,15,0,0.0,91.0,3.0,12.2,91.0,88.06,68.61
2018,3,20,15,15,0.0,91.0,3.0,12.2,91.0,88.07,68.8
2018,3,20,15,30,0.0,91.0,3.0,12.2,91.0,88.14,69.06
2018,3,20,15,45,0.0,85.5,2.85,12.1,85.5,82.75,64.76
2018,3,20,16,0,0.0,80.0,2.7,12.0,80.0,77.37,60.44
2018,3,20,16,15,0.0,80.0,2.65,11.9,80.0,77.6,60.85
2018,3,20,16,30,0.0,80.0,2.6,11.8,80.0,78.0,61.36
2018,3,20,16,45,0.0,63.0,2.55,11.7,63.0,60.95,46.88
2018,3,20,17,0,0.0,46.0,2.5,11.6,46.0,44.43,32.68
2018,3,20,17,15,0.0,34.0,2.35,11.5,34.0,32.82,22.54
2018,3,20,17,30,0.0,22.0,2.2,11.4,22.0,21.22,12.35
2018,3,20,17,45,2.5,15.0,2.1,11.25,15.0,15.22,6.65
2018,3,20,18,0,5.0,8.0,2.0,11.1,8.0,9.0,0.0
2018,3,20,18,15,2.5,4.0,2.3,11.2,4.0,4.41,0.0
2018,3,20,18,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.55,12.1,2.5,2.46,0.0
2018,3,21,6,30,0.0,5.0,1.6,12.4,5.0,4.82,0.0
2018,3,21,6,45,0.0,8.0,1.65,12.65,8.0,7.71,0.91
2018,3,21,7,0,0.0,11.0,1.7,12.9,11.0,10.6,3.74
2018,3,21,7,15,0.0,15.5,1.8,13.15,15.5,14.94,7.15
2018,3,21,7,30,0.0,20.0,1.9,13.4,20.0,19.29,10.95
2018,3,21,7,45,0.0,30.5,2.0,13.65,30.5,29.44,19.66
2018,3,21,8,0,0.0,41.0,2.1,13.9,41.0,39.59,28.28
2018,3,21,8,15,0.0,38.5,2.25,14.15,38.5,37.18,26.11
2018,3,21,8,30,0.0,36.0,2.4,14.4,36.0,34.77,23.95
2018,3,21,8,45,0.0,41.5,2.5,14.65,41.5,40.09,28.33
2018,3,21,9,0,0.0,47.0,2.6,14.9,47.0,45.42,32.67
2018,3,21,9,15,0.0,59.0,2.7,15.15,59.0,57.04,42.24
2018,3,21,9,30,0.0,71.0,2.8,15.4,71.0,68.68,51.72
2018,3,21,9,45,0.0,90.5,2.9,15.65,90.5,87.59,67.11
2018,3,21,10,0,0.0,110.0,3.0,15.9,110.0,106.49,82.34
2018,3,21,10,15,0.0,121.0,3.15,16.2,121.0,117.19,90.77
2018,3,21,10,30,0.0,132.0,3.3,16.5,132.0,127.94,99.2
2018,3,21,10,45,5.0,174.5,3.5,16.75,178.5,173.21,135.46
2018,3,21,11,0,10.0,217.0,3.7,17.0,225.0,219.11,171.72
2018,3,21,11,15,13.0,241.5,3.8,17.15,251.5,246.25,192.85
2018,3,21,11,30,16.0,266.0,3.9,17.3,278.0,273.72,214.13
2018,3,21,11,45,22.5,288.5,4.0,17.45,306.0,302.48,236.44
2018,3,21,12,0,29.0,311.0,4.1,17.6,334.0,337.98,263.81
2018,3,21,12,15,33.0,322.0,4.05,17.65,348.0,354.4,276.34
2018,3,21,12,30,37.0,333.0,4.0,17.7,362.0,370.96,289.02
2018,3,21,12,45,39.0,331.5,3.95,17.7,362.0,372.61,290.38
2018,3,21,13,0,41.0,330.0,3.9,17.7,362.0,374.14,291.73
2018,3,21,13,15,39.0,313.0,3.8,17.7,343.0,355.37,277.5
2018,3,21,13,30,37.0,296.0,3.7,17.7,324.0,336.35,263.11
2018,3,21,13,45,77.0,318.0,3.6,17.65,374.0,396.32,310.89
2018,3,21,14,0,117.0,340.0,3.5,17.6,424.0,464.81,364.13
2018,3,21,14,15,121.0,324.5,3.5,17.6,408.0,450.95,354.14
2018,3,21,14,30,125.0,309.0,3.5,17.6,392.0,436.41,343.97
2018,3,21,14,45,113.5,276.5,3.5,17.55,348.5,389.56,308.7
2018,3,21,15,0,102.0,244.0,3.5,17.5,305.0,334.21,266.49
2018,3,21,15,15,146.0,233.5,3.5,17.5,314.0,362.54,290.64
2018,3,21,15,30,190.0,223.0,3.5,17.5,323.0,379.17,305.25
2018,3,21,15,45,178.0,202.0,3.45,17.1,289.0,341.88,276.59
2018,3,21,16,0,166.0,181.0,3.4,16.7,255.0,304.93,247.87
2018,3,21,16,15,172.0,158.0,3.35,16.45,226.5,276.95,226.05
2018,3,21,16,30,178.0,135.0,3.3,16.2,198.0,247.92,202.71
2018,3,21,16,45,166.0,116.5,3.2,15.95,168.0,213.97,174.42
2018,3,21,17,0,154.0,98.0,3.1,15.7,138.0,180.85,146.12
2018,3,21,17,15,125.5,77.5,3.1,15.5,105.5,139.41,110.35
2018,3,21,17,30,97.0,57.0,3.1,15.3,73.0,100.54,76.43
2018,3,21,17,45,68.0,39.5,3.05,15.1,48.5,68.13,47.39
2018,3,21,18,0,39.0,22.0,3.0,14.9,24.0,35.55,5.37
2018,3,21,18,15,19.5,11.0,3.05,14.8,12.0,14.59,0.0
2018,3,21,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,13.05,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.4,13.1,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.5,13.15,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.6,13.2,7.0,6.74,0.32
2018,3,22,7,15,0.0,11.0,3.65,13.3,11.0,10.6,3.42
2018,3,22,7,30,0.0,15.0,3.7,13.4,15.0,14.46,6.78
2018,3,22,7,45,0.0,17.5,3.75,13.5,17.5,16.88,8.87
2018,3,22,8,0,0.0,20.0,3.8,13.6,20.0,19.3,10.92
2018,3,22,8,15,0.0,24.0,3.8,13.65,24.0,23.16,14.19
2018,3,22,8,30,0.0,28.0,3.8,13.7,28.0,27.03,17.42
2018,3,22,8,45,0.0,43.0,3.85,13.8,43.0,41.54,29.64
2018,3,22,9,0,0.0,58.0,3.9,13.9,58.0,56.07,41.75
2018,3,22,9,15,0.0,80.5,3.95,13.9,80.5,77.87,59.84
2018,3,22,9,30,0.0,103.0,4.0,13.9,103.0,99.64,77.73
2018,3,22,9,45,1.5,104.5,4.0,13.9,105.5,102.02,79.51
2018,3,22,10,0,3.0,106.0,4.0,13.9,108.0,104.53,81.45
2018,3,22,10,15,14.0,175.5,4.1,13.85,185.5,179.58,142.88
2018,3,22,10,30,25.0,245.0,4.2,13.8,263.0,258.31,206.08
2018,3,22,10,45,171.0,259.5,4.3,13.75,388.5,387.35,312.18
2018,3,22,11,0,317.0,274.0,4.4,13.7,514.0,526.67,423.48
2018,3,22,11,15,359.5,285.5,4.45,13.55,563.5,583.65,467.57
2018,3,22,11,30,402.0,297.0,4.5,13.4,613.0,647.17,516.38
2018,3,22,11,45,465.5,282.0,4.5,13.3,651.0,697.26,555.55
2018,3,22,12,0,529.0,267.0,4.5,13.2,689.0,747.72,594.75
2018,3,22,12,15,571.5,251.0,4.55,13.1,707.0,778.17,618.85
2018,3,22,12,30,614.0,235.0,4.6,13.0,725.0,809.73,643.8
2018,3,22,12,45,672.0,209.5,4.65,12.95,741.0,841.3,668.8
2018,3,22,13,0,730.0,184.0,4.7,12.9,757.0,869.98,690.38
2018,3,22,13,15,800.0,153.5,4.7,12.9,769.5,897.31,710.6
2018,3,22,13,30,870.0,123.0,4.7,12.9,782.0,924.11,730.48
2018,3,22,13,45,889.5,111.0,4.7,12.95,767.0,915.92,725.06
2018,3,22,14,0,909.0,99.0,4.7,13.0,752.0,909.12,721.03
2018,3,22,14,15,901.0,97.5,4.7,13.0,721.5,886.2,705.51
2018,3,22,14,30,893.0,96.0,4.7,13.0,691.0,860.26,687.9
2018,3,22,14,45,882.0,93.5,4.75,13.05,654.0,827.91,665.72
2018,3,22,15,0,871.0,91.0,4.8,13.1,617.0,793.05,641.53
2018,3,22,15,15,854.0,88.5,4.8,13.1,573.5,755.89,615.26
2018,3,22,15,30,837.0,86.0,4.8,13.1,530.0,712.31,583.82
2018,3,22,15,45,815.0,83.5,4.8,12.65,483.0,663.87,549.14
2018,3,22,16,0,793.0,81.0,4.8,12.2,436.0,614.66,511.45
2018,3,22,16,15,763.0,77.5,4.7,11.75,386.5,559.02,466.9
2018,3,22,16,30,733.0,74.0,4.6,11.3,337.0,503.94,421.44
2018,3,22,16,45,687.0,68.5,4.5,10.85,284.5,441.83,368.68
2018,3,22,17,0,641.0,63.0,4.4,10.4,232.0,380.39,314.78
2018,3,22,17,15,567.5,56.0,4.15,9.85,181.0,309.27,251.34
2018,3,22,17,30,494.0,49.0,3.9,9.3,130.0,244.68,192.16
2018,3,22,17,45,362.0,38.0,3.65,8.8,86.0,165.2,120.84
2018,3,22,18,0,230.0,27.0,3.4,8.3,42.0,94.53,31.36
2018,3,22,18,15,115.0,13.5,3.25,8.0,21.0,35.75,0.0
2018,3,22,18,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.05,5.65,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.0,5.9,2.0,0.0,0.0
2018,3,23,6,15,133.0,15.0,1.0,6.65,23.5,14.74,0.0
2018,3,23,6,30,252.0,27.0,1.0,7.4,45.0,22.23,7.84
2018,3,23,6,45,364.5,38.0,1.05,8.2,87.5,29.56,20.27
2018,3,23,7,0,477.0,49.0,1.1,9.0,130.0,39.09,29.53
2018,3,23,7,15,569.5,54.5,1.1,9.45,184.5,79.44,42.86
2018,3,23,7,30,662.0,60.0,1.1,9.9,239.0,130.6,77.16
2018,3,23,7,45,710.0,64.5,1.1,10.4,292.5,185.37,122.17
2018,3,23,8,0,758.0,69.0,1.1,10.9,346.0,242.84,172.26
2018,3,23,8,15,790.5,72.5,1.15,11.2,398.0,299.57,223.19
2018,3,23,8,30,823.0,76.0,1.2,11.5,450.0,358.98,275.74
2018,3,23,8,45,749.0,103.0,1.2,11.8,471.0,399.11,312.82
2018,3,23,9,0,675.0,130.0,1.2,12.1,492.0,432.04,342.0
2018,3,23,9,15,676.0,143.0,1.35,12.4,530.5,480.72,382.14
2018,3,23,9,30,677.0,156.0,1.5,12.7,569.0,528.22,420.1
2018,3,23,9,45,749.5,140.5,1.6,12.95,623.5,589.18,467.97
2018,3,23,10,0,822.0,125.0,1.7,13.2,678.0,654.54,518.13
2018,3,23,10,15,786.5,146.0,1.9,13.4,694.0,685.89,541.6
2018,3,23,10,30,751.0,167.0,2.1,13.6,710.0,713.11,561.76
2018,3,23,10,45,761.5,169.0,2.25,13.85,735.0,750.95,589.8
2018,3,23,11,0,772.0,171.0,2.4,14.1,760.0,787.06,615.55
2018,3,23,11,15,861.5,136.0,2.55,14.2,806.0,845.95,657.33
2018,3,23,11,30,951.0,101.0,2.7,14.3,852.0,903.91,697.86
2018,3,23,11,45,903.5,122.5,2.85,14.45,841.5,906.16,699.33
2018,3,23,12,0,856.0,144.0,3.0,14.6,831.0,907.87,701.04
2018,3,23,12,15,748.5,186.5,3.15,14.6,787.0,872.74,677.34
2018,3,23,12,30,641.0,229.0,3.3,14.6,743.0,829.68,647.3
2018,3,23,12,45,574.0,257.0,3.4,14.65,714.0,801.57,626.26
2018,3,23,13,0,507.0,285.0,3.5,14.7,685.0,773.5,604.83
2018,3,23,13,15,535.5,268.0,3.6,14.6,683.0,782.31,613.51
2018,3,23,13,30,564.0,251.0,3.7,14.5,681.0,788.48,620.11
2018,3,23,13,45,504.0,265.0,3.75,14.4,640.5,746.21,588.67
2018,3,23,14,0,444.0,279.0,3.8,14.3,600.0,703.18,556.63
2018,3,23,14,15,569.5,222.0,3.85,14.15,615.5,743.59,591.95
2018,3,23,14,30,695.0,165.0,3.9,14.0,631.0,780.33,622.74
2018,3,23,14,45,795.0,125.5,3.95,13.8,630.0,799.34,638.5
2018,3,23,15,0,895.0,86.0,4.0,13.6,629.0,808.34,647.2
2018,3,23,15,15,878.0,84.0,4.0,13.6,585.0,766.35,617.56
2018,3,23,15,30,861.0,82.0,4.0,13.6,541.0,726.95,589.89
2018,3,23,15,45,837.0,79.0,3.95,13.1,492.0,675.59,553.56
2018,3,23,16,0,813.0,76.0,3.9,12.6,443.0,623.58,514.72
2018,3,23,16,15,779.5,72.5,3.7,12.2,391.0,564.93,468.18
2018,3,23,16,30,746.0,69.0,3.5,11.8,339.0,507.14,420.97
2018,3,23,16,45,698.0,64.5,3.25,11.45,286.0,442.0,366.15
2018,3,23,17,0,650.0,60.0,3.0,11.1,233.0,382.28,314.0
2018,3,23,17,15,574.0,53.5,2.65,10.5,181.5,310.16,250.49
2018,3,23,17,30,498.0,47.0,2.3,9.9,130.0,244.9,191.45
2018,3,23,17,45,371.0,37.0,1.95,9.3,86.5,167.67,122.66
2018,3,23,18,0,244.0,27.0,1.6,8.7,43.0,99.24,40.04
2018,3,23,18,15,127.5,14.5,1.55,8.45,22.5,39.37,0.0
2018,3,23,18,30,11.0,2.0,1.5,8.2,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.5,8.0,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.95,7.8,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.5,16.5,1.1,8.2,22.5,16.22,0.0
2018,3,24,6,30,162.0,32.0,1.3,8.6,44.0,25.37,11.71
2018,3,24,6,45,278.5,44.5,1.45,9.05,85.0,34.21,24.38
2018,3,24,7,0,395.0,57.0,1.6,9.5,126.0,48.01,32.75
2018,3,24,7,15,280.5,57.0,1.7,9.65,114.5,65.01,40.29
2018,3,24,7,30,166.0,57.0,1.8,9.8,103.0,71.7,49.02
2018,3,24,7,45,83.0,46.0,1.9,10.0,69.0,57.3,40.55
2018,3,24,8,0,0.0,35.0,2.0,10.2,35.0,33.79,23.69
2018,3,24,8,15,0.0,39.0,2.1,10.4,39.0,37.66,26.94
2018,3,24,8,30,0.0,43.0,2.2,10.6,43.0,41.54,30.14
2018,3,24,8,45,39.5,105.5,2.3,10.8,127.0,117.6,94.19
2018,3,24,9,0,79.0,168.0,2.4,11.0,211.0,197.35,160.09
2018,3,24,9,15,88.5,195.5,2.5,11.25,247.0,233.43,189.27
2018,3,24,9,30,98.0,223.0,2.6,11.5,283.0,270.58,219.06
2018,3,24,9,45,92.0,236.5,2.75,11.75,295.5,285.96,230.94
2018,3,24,10,0,86.0,250.0,2.9,12.0,308.0,298.76,240.69
2018,3,24,10,15,90.5,269.5,3.05,12.15,333.0,325.41,261.6
2018,3,24,10,30,95.0,289.0,3.2,12.3,358.0,352.37,282.55
2018,3,24,10,45,259.5,283.5,3.35,12.45,480.5,482.78,388.08
2018,3,24,11,0,424.0,278.0,3.5,12.6,603.0,621.47,496.62
2018,3,24,11,15,573.5,237.5,3.65,12.6,687.0,718.58,572.49
2018,3,24,11,30,723.0,197.0,3.8,12.6,771.0,819.7,649.67
2018,3,24,11,45,841.5,150.0,3.9,12.65,824.5,888.05,698.43
2018,3,24,12,0,960.0,103.0,4.0,12.7,878.0,954.9,745.77
2018,3,24,12,15,960.0,103.0,4.15,12.65,877.5,968.71,755.97
2018,3,24,12,30,960.0,103.0,4.3,12.6,877.0,978.91,764.42
2018,3,24,12,45,959.5,102.0,4.4,12.55,869.0,983.94,769.21
2018,3,24,13,0,959.0,101.0,4.5,12.5,861.0,985.27,771.57
2018,3,24,13,15,770.5,172.0,4.55,12.4,774.5,898.19,710.37
2018,3,24,13,30,582.0,243.0,4.6,12.3,688.0,797.6,636.32
2018,3,24,13,45,527.5,252.5,4.65,12.25,646.5,755.06,604.95
2018,3,24,14,0,473.0,262.0,4.7,12.2,605.0,711.61,572.16
2018,3,24,14,15,392.5,268.5,4.7,12.0,545.0,642.17,518.82
2018,3,24,14,30,312.0,275.0,4.7,11.8,485.0,565.85,459.51
2018,3,24,14,45,387.5,242.0,4.7,11.65,488.0,584.98,478.1
2018,3,24,15,0,463.0,209.0,4.7,11.5,491.0,607.91,498.86
2018,3,24,15,15,406.5,209.0,4.7,11.5,444.0,551.2,453.92
2018,3,24,15,30,350.0,209.0,4.7,11.5,397.0,488.64,404.21
2018,3,24,15,45,434.0,173.0,4.5,11.05,384.5,502.73,418.29
2018,3,24,16,0,518.0,137.0,4.3,10.6,372.0,500.38,418.53
