Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,15,504.5,72.0,2.55,15.1,202.0,310.6,249.35
2018,4,3,17,30,437.0,63.0,2.4,14.2,151.0,247.49,194.58
2018,4,3,17,45,334.0,51.0,2.25,13.3,106.5,176.37,133.15
2018,4,3,18,0,231.0,39.0,2.1,12.4,62.0,117.79,80.37
2018,4,3,18,15,129.0,23.5,2.05,12.0,35.0,58.99,0.0
2018,4,3,18,30,27.0,8.0,2.0,11.6,8.0,12.22,0.0
2018,4,3,18,45,13.5,4.0,1.95,11.15,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,5,45,3.5,5.0,1.75,9.4,5.0,0.0,0.0
2018,4,4,6,0,7.0,10.0,1.9,9.7,10.0,9.83,0.0
2018,4,4,6,15,40.5,28.0,2.1,10.15,33.0,24.59,12.4
2018,4,4,6,30,74.0,46.0,2.3,10.6,56.0,39.53,28.96
2018,4,4,6,45,121.0,66.0,2.5,11.05,90.5,55.56,43.99
2018,4,4,7,0,168.0,86.0,2.7,11.5,125.0,80.86,58.25
2018,4,4,7,15,176.5,103.5,2.65,12.0,153.5,109.1,80.0
2018,4,4,7,30,185.0,121.0,2.6,12.5,182.0,138.36,104.22
2018,4,4,7,45,283.0,135.0,2.55,12.95,246.5,186.07,141.18
2018,4,4,8,0,381.0,149.0,2.5,13.4,311.0,243.09,187.0
2018,4,4,8,15,437.5,158.0,2.5,13.85,365.5,294.1,229.54
2018,4,4,8,30,494.0,167.0,2.5,14.3,420.0,350.82,276.44
2018,4,4,8,45,561.5,164.0,2.45,14.8,477.0,406.69,321.98
2018,4,4,9,0,629.0,161.0,2.4,15.3,534.0,469.16,371.86
2018,4,4,9,15,443.5,230.0,2.4,15.7,502.0,464.95,367.97
2018,4,4,9,30,258.0,299.0,2.4,16.1,470.0,442.44,348.38
2018,4,4,9,45,229.5,320.0,2.4,16.45,478.5,457.33,358.84
2018,4,4,10,0,201.0,341.0,2.4,16.8,487.0,470.04,367.07
2018,4,4,10,15,441.0,276.5,2.4,17.1,613.5,595.51,465.13
2018,4,4,10,30,681.0,212.0,2.4,17.4,740.0,734.5,569.33
2018,4,4,10,45,666.0,227.5,2.45,17.65,756.0,763.15,587.8
2018,4,4,11,0,651.0,243.0,2.5,17.9,772.0,788.82,604.81
2018,4,4,11,15,587.5,278.5,2.45,18.05,762.5,789.22,602.29
2018,4,4,11,30,524.0,314.0,2.4,18.2,753.0,785.99,597.29
2018,4,4,11,45,648.0,257.5,2.35,18.4,804.5,854.15,647.25
2018,4,4,12,0,772.0,201.0,2.3,18.6,856.0,922.46,693.42
2018,4,4,12,15,849.0,161.0,2.35,18.6,880.5,960.65,718.77
2018,4,4,12,30,926.0,121.0,2.4,18.6,905.0,994.46,741.48
2018,4,4,12,45,848.0,156.5,2.4,18.65,868.5,969.73,724.8
2018,4,4,13,0,770.0,192.0,2.4,18.7,832.0,940.01,705.41
2018,4,4,13,15,642.5,243.0,2.5,18.6,770.0,873.73,661.65
2018,4,4,13,30,515.0,294.0,2.6,18.5,708.0,803.96,611.81
2018,4,4,13,45,493.5,292.0,2.7,18.45,679.0,778.31,595.37
2018,4,4,14,0,472.0,290.0,2.8,18.4,650.0,751.13,577.28
2018,4,4,14,15,344.5,305.5,2.85,18.2,562.5,638.91,495.23
2018,4,4,14,30,217.0,321.0,2.9,18.0,475.0,530.28,413.7
2018,4,4,14,45,277.5,295.0,2.95,17.85,481.0,557.77,437.69
2018,4,4,15,0,338.0,269.0,3.0,17.7,487.0,571.86,451.03
2018,4,4,15,15,277.0,260.0,3.0,17.7,430.5,504.68,399.91
2018,4,4,15,30,216.0,251.0,3.0,17.7,374.0,432.42,344.55
2018,4,4,15,45,235.0,225.5,2.85,17.1,349.0,418.77,336.05
2018,4,4,16,0,254.0,200.0,2.7,16.5,324.0,394.6,318.9
2018,4,4,16,15,169.5,179.5,2.6,16.0,258.5,301.48,244.76
2018,4,4,16,30,85.0,159.0,2.5,15.5,193.0,216.6,175.72
2018,4,4,16,45,127.5,138.5,2.4,15.05,181.0,220.08,179.57
2018,4,4,17,0,170.0,118.0,2.3,14.6,169.0,212.78,173.49
2018,4,4,17,15,140.0,97.0,2.1,13.95,133.5,168.75,136.14
2018,4,4,17,30,110.0,76.0,1.9,13.3,98.0,127.53,100.66
2018,4,4,17,45,80.0,56.5,1.7,12.7,70.0,91.12,68.9
2018,4,4,18,0,50.0,37.0,1.5,12.1,42.0,57.64,38.93
2018,4,4,18,15,30.5,21.5,1.5,11.9,24.0,31.32,0.0
2018,4,4,18,30,11.0,6.0,1.5,11.7,6.0,7.69,0.0
2018,4,4,18,45,5.5,3.0,1.55,11.55,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.45,9.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.5,10.2,4.0,3.93,0.0
2018,4,5,6,15,4.0,5.0,1.65,10.65,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,1.8,11.1,6.0,5.78,0.0
2018,4,5,6,45,0.0,7.5,2.0,11.5,7.5,7.23,0.83
2018,4,5,7,0,0.0,9.0,2.2,11.9,9.0,8.67,1.84
2018,4,5,7,15,6.0,36.0,2.1,12.1,38.0,35.46,24.72
2018,4,5,7,30,12.0,63.0,2.0,12.3,67.0,62.99,48.02
2018,4,5,7,45,19.0,93.5,1.95,12.45,101.0,93.08,73.21
2018,4,5,8,0,26.0,124.0,1.9,12.6,135.0,124.66,99.35
2018,4,5,8,15,57.5,165.5,1.95,13.2,194.0,175.67,140.55
2018,4,5,8,30,89.0,207.0,2.0,13.8,253.0,230.51,184.32
2018,4,5,8,45,192.5,229.0,2.0,14.4,340.5,303.21,241.6
2018,4,5,9,0,296.0,251.0,2.0,15.0,428.0,387.27,307.15
2018,4,5,9,15,290.5,257.5,2.0,15.5,441.0,407.36,322.28
2018,4,5,9,30,285.0,264.0,2.0,16.0,454.0,426.26,336.4
2018,4,5,9,45,158.5,272.5,2.0,16.55,379.0,366.91,288.55
2018,4,5,10,0,32.0,281.0,2.0,17.1,304.0,294.94,229.9
2018,4,5,10,15,31.5,280.0,1.95,17.3,303.5,296.04,230.52
2018,4,5,10,30,31.0,279.0,1.9,17.5,303.0,296.91,230.69
2018,4,5,10,45,19.5,240.0,1.8,17.65,255.5,248.85,193.02
2018,4,5,11,0,8.0,201.0,1.7,17.8,208.0,202.05,156.17
2018,4,5,11,15,29.0,279.5,1.85,17.8,304.0,301.44,233.62
2018,4,5,11,30,50.0,358.0,2.0,17.8,400.0,400.77,308.59
2018,4,5,11,45,48.5,352.0,2.15,17.8,393.0,395.65,304.46
2018,4,5,12,0,47.0,346.0,2.3,17.8,386.0,390.19,300.63
2018,4,5,12,15,28.5,285.5,2.45,17.6,310.0,312.67,242.07
2018,4,5,12,30,10.0,225.0,2.6,17.4,234.0,229.72,178.09
2018,4,5,12,45,11.5,235.0,2.7,17.2,245.0,241.39,187.71
2018,4,5,13,0,13.0,245.0,2.8,17.0,256.0,253.1,197.14
2018,4,5,13,15,12.5,243.0,2.8,16.8,253.5,250.87,195.64
2018,4,5,13,30,12.0,241.0,2.8,16.6,251.0,248.61,194.19
2018,4,5,13,45,11.5,238.0,2.85,16.4,247.0,245.3,191.98
2018,4,5,14,0,11.0,235.0,2.9,16.2,243.0,241.99,189.8
2018,4,5,14,15,11.0,229.5,2.8,15.9,237.5,236.58,186.02
2018,4,5,14,30,11.0,224.0,2.7,15.6,232.0,231.15,182.24
2018,4,5,14,45,7.5,202.0,2.6,15.3,207.5,205.83,162.53
2018,4,5,15,0,4.0,180.0,2.5,15.0,183.0,180.65,142.8
2018,4,5,15,15,3.0,170.0,2.5,15.0,172.0,169.92,134.52
2018,4,5,15,30,2.0,160.0,2.5,15.0,161.0,159.25,126.24
2018,4,5,15,45,4.0,156.5,2.2,14.4,158.5,157.55,125.55
2018,4,5,16,0,6.0,153.0,1.9,13.8,156.0,155.82,124.8
2018,4,5,16,15,5.5,137.5,1.75,13.55,140.0,139.86,112.1
2018,4,5,16,30,5.0,122.0,1.6,13.3,124.0,123.94,99.29
2018,4,5,16,45,8.0,110.5,1.45,13.1,113.0,114.21,91.51
2018,4,5,17,0,11.0,99.0,1.3,12.9,102.0,104.28,83.32
2018,4,5,17,15,5.5,78.0,1.2,12.7,79.5,80.04,62.74
2018,4,5,17,30,0.0,57.0,1.1,12.5,57.0,56.25,42.33
2018,4,5,17,45,0.0,41.5,0.95,12.3,41.5,40.75,28.71
2018,4,5,18,0,0.0,26.0,0.8,12.1,26.0,25.11,14.61
2018,4,5,18,15,5.5,15.5,0.75,12.05,15.5,16.59,0.0
2018,4,5,18,30,11.0,5.0,0.7,12.0,5.0,6.72,0.0
2018,4,5,18,45,5.5,2.5,0.65,11.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.0,12.2,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,12.3,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.25,12.4,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.4,12.5,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.55,12.6,7.5,7.23,0.81
2018,4,6,7,0,0.0,9.0,2.7,12.7,9.0,8.67,1.82
2018,4,6,7,15,0.0,13.0,2.85,12.95,13.0,12.54,5.16
2018,4,6,7,30,0.0,17.0,3.0,13.2,17.0,16.4,8.47
2018,4,6,7,45,0.0,35.0,3.15,13.4,35.0,33.79,23.33
2018,4,6,8,0,0.0,53.0,3.3,13.6,53.0,51.21,38.02
2018,4,6,8,15,0.0,64.5,3.4,14.0,64.5,62.35,47.21
2018,4,6,8,30,0.0,76.0,3.5,14.4,76.0,73.5,56.29
2018,4,6,8,45,0.0,96.5,3.65,14.8,96.5,93.3,72.46
2018,4,6,9,0,0.0,117.0,3.8,15.2,117.0,113.0,88.32
2018,4,6,9,15,0.5,109.5,3.85,15.5,110.0,106.17,82.37
2018,4,6,9,30,1.0,102.0,3.9,15.8,103.0,99.32,76.49
2018,4,6,9,45,1.5,119.5,3.95,16.1,120.5,116.62,90.34
2018,4,6,10,0,2.0,137.0,4.0,16.4,138.0,134.01,104.13
2018,4,6,10,15,1.5,127.5,3.95,16.55,128.5,124.6,96.27
2018,4,6,10,30,1.0,118.0,3.9,16.7,119.0,115.11,88.42
2018,4,6,10,45,1.5,132.5,3.8,16.8,134.0,129.69,100.02
2018,4,6,11,0,2.0,147.0,3.7,16.9,149.0,144.35,111.61
2018,4,6,11,15,4.5,171.5,3.7,16.95,175.5,170.58,132.48
2018,4,6,11,30,7.0,196.0,3.7,17.0,202.0,197.06,153.39
2018,4,6,11,45,8.0,204.0,3.7,17.05,211.0,206.15,160.45
2018,4,6,12,0,9.0,212.0,3.7,17.1,220.0,215.29,167.59
2018,4,6,12,15,11.0,230.0,3.75,17.15,239.5,235.31,183.32
2018,4,6,12,30,13.0,248.0,3.8,17.2,259.0,255.47,199.09
2018,4,6,12,45,14.0,244.5,3.8,17.25,256.5,253.25,197.41
2018,4,6,13,0,15.0,241.0,3.8,17.3,254.0,250.97,195.76
2018,4,6,13,15,11.0,218.0,3.8,17.25,227.5,224.33,174.93
2018,4,6,13,30,7.0,195.0,3.8,17.2,201.0,197.66,154.01
2018,4,6,13,45,13.5,221.5,3.8,17.2,232.0,230.44,180.36
2018,4,6,14,0,20.0,248.0,3.8,17.2,263.0,263.41,206.63
2018,4,6,14,15,16.0,219.5,3.7,17.15,231.5,230.82,181.15
2018,4,6,14,30,12.0,191.0,3.6,17.1,200.0,198.35,155.69
2018,4,6,14,45,6.5,156.0,3.5,17.05,161.0,158.25,123.79
2018,4,6,15,0,1.0,121.0,3.4,17.0,122.0,118.61,91.88
2018,4,6,15,15,3.5,130.5,3.4,17.0,132.5,130.18,101.68
2018,4,6,15,30,6.0,140.0,3.4,17.0,143.0,141.78,111.48
2018,4,6,15,45,34.0,153.5,3.15,16.8,170.5,180.78,144.44
2018,4,6,16,0,62.0,167.0,2.9,16.6,198.0,213.93,172.32
2018,4,6,16,15,64.0,149.0,2.8,16.5,178.0,194.01,156.54
2018,4,6,16,30,66.0,131.0,2.7,16.4,158.0,173.75,140.33
2018,4,6,16,45,71.0,107.0,2.6,16.3,132.0,153.53,123.87
2018,4,6,17,0,76.0,83.0,2.5,16.2,106.0,126.53,101.35
2018,4,6,17,15,78.0,69.0,2.3,16.05,89.0,108.81,85.99
2018,4,6,17,30,80.0,55.0,2.1,15.9,72.0,90.74,69.83
2018,4,6,17,45,65.5,42.0,1.95,15.75,53.5,68.06,49.7
2018,4,6,18,0,51.0,29.0,1.8,15.6,35.0,46.9,30.45
2018,4,6,18,15,30.0,17.0,1.8,15.55,20.0,25.45,0.44
2018,4,6,18,30,9.0,5.0,1.8,15.5,5.0,6.4,0.0
2018,4,6,18,45,4.5,2.5,1.75,15.45,2.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.0,3.05,13.75,5.0,4.91,0.0
2018,4,7,6,0,2.0,10.0,3.0,13.7,10.0,9.65,0.0
2018,4,7,6,15,1.0,22.5,3.05,13.8,22.5,21.72,11.93
2018,4,7,6,30,0.0,35.0,3.1,13.9,35.0,33.72,23.81
2018,4,7,6,45,2.0,51.5,3.2,14.0,52.0,48.98,37.84
2018,4,7,7,0,4.0,68.0,3.3,14.1,69.0,64.74,49.38
2018,4,7,7,15,8.5,87.0,3.4,14.3,89.5,83.39,65.01
2018,4,7,7,30,13.0,106.0,3.5,14.5,110.0,102.73,81.0
2018,4,7,7,45,43.0,138.0,3.6,14.7,156.0,138.62,109.75
2018,4,7,8,0,73.0,170.0,3.7,14.9,202.0,179.9,142.98
2018,4,7,8,15,47.0,159.5,3.7,15.1,181.0,167.09,132.94
2018,4,7,8,30,21.0,149.0,3.7,15.3,160.0,150.48,119.42
2018,4,7,8,45,19.5,167.5,3.7,15.55,178.5,169.63,134.71
2018,4,7,9,0,18.0,186.0,3.7,15.8,197.0,187.83,148.97
2018,4,7,9,15,15.5,197.5,3.65,16.1,207.5,198.71,157.15
2018,4,7,9,30,13.0,209.0,3.6,16.4,218.0,209.34,165.06
2018,4,7,9,45,95.0,252.0,3.6,16.65,322.0,306.87,243.35
2018,4,7,10,0,177.0,295.0,3.6,16.9,426.0,410.82,324.74
2018,4,7,10,15,251.5,310.5,3.65,17.05,504.0,491.36,386.92
2018,4,7,10,30,326.0,326.0,3.7,17.2,582.0,575.48,450.8
2018,4,7,10,45,318.0,352.0,3.75,17.4,607.5,608.24,473.66
2018,4,7,11,0,310.0,378.0,3.8,17.6,633.0,639.82,495.65
2018,4,7,11,15,273.5,382.5,3.9,17.65,610.5,624.13,483.13
2018,4,7,11,30,237.0,387.0,4.0,17.7,588.0,605.67,468.71
2018,4,7,11,45,235.0,378.5,4.05,17.75,579.0,602.6,466.66
2018,4,7,12,0,233.0,370.0,4.1,17.8,570.0,598.38,463.73
2018,4,7,12,15,214.0,367.0,4.15,17.8,550.5,582.9,452.0
2018,4,7,12,30,195.0,364.0,4.2,17.8,531.0,558.75,434.01
2018,4,7,12,45,198.0,385.0,4.3,17.75,553.0,586.31,454.76
2018,4,7,13,0,201.0,406.0,4.4,17.7,575.0,613.41,474.95
2018,4,7,13,15,236.0,385.5,4.4,17.6,580.0,634.38,492.06
2018,4,7,13,30,271.0,365.0,4.4,17.5,585.0,645.63,502.23
2018,4,7,13,45,356.0,326.0,4.45,17.4,606.0,681.32,532.43
2018,4,7,14,0,441.0,287.0,4.5,17.3,627.0,722.04,565.85
2018,4,7,14,15,485.0,265.5,4.5,17.1,625.5,731.76,575.3
2018,4,7,14,30,529.0,244.0,4.5,16.9,624.0,737.67,582.17
2018,4,7,14,45,470.5,249.0,4.5,16.65,573.5,681.03,540.22
2018,4,7,15,0,412.0,254.0,4.5,16.4,523.0,625.68,498.91
2018,4,7,15,15,387.5,240.0,4.5,16.4,479.5,570.53,458.02
2018,4,7,15,30,363.0,226.0,4.5,16.4,436.0,524.15,423.02
2018,4,7,15,45,420.0,193.0,4.35,15.85,416.5,523.9,425.54
2018,4,7,16,0,477.0,160.0,4.2,15.3,397.0,509.58,416.69
2018,4,7,16,15,506.5,138.5,4.1,14.95,366.0,484.19,397.74
2018,4,7,16,30,536.0,117.0,4.0,14.6,335.0,454.74,374.82
2018,4,7,16,45,524.5,106.0,3.85,14.25,295.0,410.92,338.72
2018,4,7,17,0,513.0,95.0,3.7,13.9,255.0,367.14,301.44
2018,4,7,17,15,453.5,85.5,3.3,13.4,207.5,304.27,247.29
2018,4,7,17,30,394.0,76.0,2.9,12.9,160.0,247.0,196.74
2018,4,7,17,45,295.5,61.5,2.55,12.35,114.5,177.18,136.14
2018,4,7,18,0,197.0,47.0,2.2,11.8,69.0,118.24,84.42
2018,4,7,18,15,109.0,28.5,2.05,11.5,39.5,60.26,14.68
2018,4,7,18,30,21.0,10.0,1.9,11.2,10.0,13.33,0.0
2018,4,7,18,45,10.5,5.0,1.75,10.85,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,47.5,10.5,1.6,8.9,13.0,10.32,0.0
2018,4,8,6,0,95.0,21.0,1.7,9.4,26.0,16.66,0.0
2018,4,8,6,15,215.5,37.0,2.05,9.9,64.5,28.81,18.43
2018,4,8,6,30,336.0,53.0,2.4,10.4,103.0,40.35,30.13
2018,4,8,6,45,426.5,62.5,2.7,10.95,152.5,53.43,35.94
2018,4,8,7,0,517.0,72.0,3.0,11.5,202.0,94.61,56.3
2018,4,8,7,15,576.0,80.0,3.1,11.8,255.5,141.03,89.29
2018,4,8,7,30,635.0,88.0,3.2,12.1,309.0,194.25,132.85
2018,4,8,7,45,677.0,92.5,3.3,12.45,362.0,246.64,178.92
2018,4,8,8,0,719.0,97.0,3.4,12.8,415.0,303.32,229.34
2018,4,8,8,15,747.0,101.5,3.4,13.2,466.0,358.99,278.83
2018,4,8,8,30,775.0,106.0,3.4,13.6,517.0,418.65,330.4
2018,4,8,8,45,795.0,110.0,3.35,14.0,564.0,473.88,377.12
2018,4,8,9,0,815.0,114.0,3.3,14.4,611.0,529.84,422.94
2018,4,8,9,15,834.5,115.0,3.3,14.7,654.0,583.05,465.61
2018,4,8,9,30,854.0,116.0,3.3,15.0,697.0,636.32,507.11
2018,4,8,9,45,869.0,116.5,3.25,15.35,734.5,685.92,544.46
2018,4,8,10,0,884.0,117.0,3.2,15.7,772.0,733.95,579.42
2018,4,8,10,15,891.5,119.0,3.25,16.0,802.0,776.91,608.91
2018,4,8,10,30,899.0,121.0,3.3,16.3,832.0,817.86,636.68
2018,4,8,10,45,903.5,123.5,3.3,16.55,854.5,854.66,661.12
2018,4,8,11,0,908.0,126.0,3.3,16.8,877.0,888.89,683.58
2018,4,8,11,15,911.0,127.5,3.3,17.0,892.0,918.08,702.55
2018,4,8,11,30,914.0,129.0,3.3,17.2,907.0,944.31,719.45
2018,4,8,11,45,914.5,130.0,3.3,17.4,913.5,964.68,732.35
2018,4,8,12,0,915.0,131.0,3.3,17.6,920.0,981.78,743.11
2018,4,8,12,15,915.5,130.5,3.3,17.75,919.0,994.0,750.8
2018,4,8,12,30,916.0,130.0,3.3,17.9,918.0,1002.79,756.32
2018,4,8,12,45,915.0,128.5,3.3,18.0,908.5,1005.65,758.14
2018,4,8,13,0,914.0,127.0,3.3,18.1,899.0,1005.01,757.79
2018,4,8,13,15,909.0,126.5,3.25,18.15,881.0,998.13,753.15
2018,4,8,13,30,904.0,126.0,3.2,18.2,863.0,987.82,746.38
2018,4,8,13,45,897.0,124.5,3.15,18.25,837.5,971.25,735.52
2018,4,8,14,0,890.0,123.0,3.1,18.3,812.0,951.47,722.62
2018,4,8,14,15,879.0,121.0,3.1,18.25,778.5,924.48,705.52
2018,4,8,14,30,868.0,119.0,3.1,18.2,745.0,900.11,690.26
2018,4,8,14,45,854.0,117.0,3.05,18.1,706.0,865.07,667.29
2018,4,8,15,0,840.0,115.0,3.0,18.0,667.0,827.78,642.67
2018,4,8,15,15,822.5,112.0,3.0,18.0,622.5,784.61,613.72
2018,4,8,15,30,805.0,109.0,3.0,18.0,578.0,739.92,583.34
2018,4,8,15,45,780.0,106.0,3.0,17.65,529.0,688.58,548.36
2018,4,8,16,0,755.0,103.0,3.0,17.3,480.0,639.33,513.03
2018,4,8,16,15,719.5,99.0,2.9,16.9,427.5,579.92,468.18
2018,4,8,16,30,684.0,95.0,2.8,16.5,375.0,521.77,423.07
2018,4,8,16,45,635.0,89.5,2.7,16.1,321.5,456.26,370.79
2018,4,8,17,0,586.0,84.0,2.6,15.7,268.0,394.07,319.55
2018,4,8,17,15,516.0,76.0,2.4,14.95,216.0,323.62,260.46
2018,4,8,17,30,446.0,68.0,2.2,14.2,164.0,259.42,205.03
2018,4,8,17,45,342.5,56.0,2.0,13.4,117.5,186.74,142.55
2018,4,8,18,0,239.0,44.0,1.8,12.6,71.0,126.46,89.99
2018,4,8,18,15,136.0,26.5,1.75,12.2,40.5,66.63,21.76
2018,4,8,18,30,33.0,9.0,1.7,11.8,10.0,14.4,0.0
2018,4,8,18,45,16.5,4.5,1.7,11.4,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,45,12.5,9.5,0.95,9.85,10.0,9.34,0.0
2018,4,9,6,0,25.0,19.0,0.9,10.2,20.0,16.98,0.0
2018,4,9,6,15,52.0,37.5,1.1,10.9,44.0,32.44,21.76
2018,4,9,6,30,79.0,56.0,1.3,11.6,68.0,47.55,36.42
2018,4,9,6,45,111.5,76.5,1.5,12.25,101.0,66.54,49.66
2018,4,9,7,0,144.0,97.0,1.7,12.9,134.0,95.01,69.94
2018,4,9,7,15,153.5,117.5,1.8,13.3,165.0,124.44,93.31
2018,4,9,7,30,163.0,138.0,1.9,13.7,196.0,155.13,118.68
2018,4,9,7,45,195.5,160.0,1.95,14.15,240.0,193.99,150.24
2018,4,9,8,0,228.0,182.0,2.0,14.6,284.0,234.77,183.51
2018,4,9,8,15,196.0,207.0,1.95,15.1,302.0,262.27,206.87
2018,4,9,8,30,164.0,232.0,1.9,15.6,320.0,284.47,224.98
2018,4,9,8,45,247.5,244.0,1.9,16.15,389.5,344.56,271.89
2018,4,9,9,0,331.0,256.0,1.9,16.7,459.0,414.01,325.44
2018,4,9,9,15,445.0,238.0,1.9,17.25,531.0,480.62,376.65
2018,4,9,9,30,559.0,220.0,1.9,17.8,603.0,556.8,434.26
2018,4,9,9,45,664.5,193.5,1.85,18.35,672.0,628.72,487.35
2018,4,9,10,0,770.0,167.0,1.8,18.9,741.0,706.63,543.39
2018,4,9,10,15,742.5,187.0,1.8,19.35,758.0,738.16,563.56
2018,4,9,10,30,715.0,207.0,1.8,19.8,775.0,765.66,580.8
2018,4,9,10,45,786.5,180.0,1.75,20.25,820.5,821.14,617.69
2018,4,9,11,0,858.0,153.0,1.7,20.7,866.0,879.36,654.04
2018,4,9,11,15,875.5,146.5,1.65,21.05,885.0,912.23,673.15
2018,4,9,11,30,893.0,140.0,1.6,21.4,904.0,938.96,688.3
2018,4,9,11,45,881.5,147.5,1.5,21.7,906.0,959.06,698.54
2018,4,9,12,0,870.0,155.0,1.4,22.0,908.0,971.72,703.97
2018,4,9,12,15,875.0,151.0,1.4,22.3,907.5,984.37,711.02
2018,4,9,12,30,880.0,147.0,1.4,22.6,907.0,993.73,716.07
2018,4,9,12,45,862.0,154.0,1.4,22.85,891.5,989.5,712.83
2018,4,9,13,0,844.0,161.0,1.4,23.1,876.0,981.85,707.73
2018,4,9,13,15,841.5,156.0,1.3,23.3,857.0,973.01,700.62
2018,4,9,13,30,839.0,151.0,1.2,23.5,838.0,960.85,691.51
2018,4,9,13,45,639.5,231.0,1.15,23.75,745.5,856.42,623.59
2018,4,9,14,0,440.0,311.0,1.1,24.0,653.0,747.81,547.09
2018,4,9,14,15,427.5,301.0,1.0,24.05,622.0,719.26,528.61
2018,4,9,14,30,415.0,291.0,0.9,24.1,591.0,689.44,508.3
2018,4,9,14,45,429.0,263.5,0.75,24.2,559.5,662.5,490.17
2018,4,9,15,0,443.0,236.0,0.6,24.3,528.0,632.98,470.1
2018,4,9,15,15,448.5,220.0,0.6,24.3,499.0,606.55,453.44
2018,4,9,15,30,454.0,204.0,0.6,24.3,470.0,578.19,435.12
2018,4,9,15,45,439.0,190.0,0.6,24.1,429.5,535.34,406.21
2018,4,9,16,0,424.0,176.0,0.6,23.9,389.0,492.33,376.61
2018,4,9,16,15,399.5,160.0,0.7,23.3,344.0,441.11,341.34
2018,4,9,16,30,375.0,144.0,0.8,22.7,299.0,390.99,305.51
2018,4,9,16,45,387.5,121.5,0.85,22.1,262.5,355.17,279.22
2018,4,9,17,0,400.0,99.0,0.9,21.5,226.0,317.15,249.7
2018,4,9,17,15,360.5,84.5,0.95,20.45,183.0,263.08,206.38
2018,4,9,17,30,321.0,70.0,1.0,19.4,140.0,212.61,164.42
2018,4,9,17,45,281.0,54.5,1.1,18.4,103.5,164.72,123.32
2018,4,9,18,0,241.0,39.0,1.2,17.4,67.0,121.11,84.44
2018,4,9,18,15,149.5,25.0,1.2,16.9,39.5,68.35,25.94
2018,4,9,18,30,58.0,11.0,1.2,16.4,12.0,20.64,0.0
2018,4,9,18,45,29.0,5.5,1.25,15.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,5,45,5.0,2.0,1.6,12.2,2.5,1.97,0.0
2018,4,10,6,0,10.0,4.0,1.6,12.4,5.0,3.52,0.0
2018,4,10,6,15,5.0,6.5,1.75,12.8,7.0,6.31,0.0
2018,4,10,6,30,0.0,9.0,1.9,13.2,9.0,8.67,2.02
2018,4,10,6,45,1.0,19.0,2.05,13.6,19.5,18.34,10.01
2018,4,10,7,0,2.0,29.0,2.2,14.0,30.0,28.14,18.41
2018,4,10,7,15,10.0,63.5,2.3,14.35,67.0,62.71,47.47
2018,4,10,7,30,18.0,98.0,2.4,14.7,104.0,95.53,74.66
2018,4,10,7,45,65.0,134.5,2.5,15.0,163.0,141.88,111.51
2018,4,10,8,0,112.0,171.0,2.6,15.3,222.0,192.17,151.67
2018,4,10,8,15,165.0,200.5,2.7,15.55,284.5,246.02,194.67
2018,4,10,8,30,218.0,230.0,2.8,15.8,347.0,305.84,242.33
2018,4,10,8,45,178.5,254.5,2.85,16.0,356.0,323.36,256.44
2018,4,10,9,0,139.0,279.0,2.9,16.2,365.0,336.75,266.65
2018,4,10,9,15,139.5,299.0,2.95,16.35,390.0,364.82,288.22
2018,4,10,9,30,140.0,319.0,3.0,16.5,415.0,392.82,309.38
2018,4,10,9,45,158.5,338.0,3.05,16.65,452.5,431.69,338.91
2018,4,10,10,0,177.0,357.0,3.1,16.8,490.0,471.94,369.15
2018,4,10,10,15,153.5,365.5,3.05,16.9,484.0,472.1,368.03
2018,4,10,10,30,130.0,374.0,3.0,17.0,478.0,470.07,365.35
2018,4,10,10,45,87.0,362.0,2.95,17.15,432.5,426.63,331.13
2018,4,10,11,0,44.0,350.0,2.9,17.3,387.0,382.64,296.29
2018,4,10,11,15,52.0,368.5,2.9,17.25,413.0,410.7,317.7
2018,4,10,11,30,60.0,387.0,2.9,17.2,439.0,439.21,339.05
2018,4,10,11,45,58.0,385.5,2.85,17.15,436.0,438.56,338.26
2018,4,10,12,0,56.0,384.0,2.8,17.1,433.0,437.57,337.4
2018,4,10,12,15,69.5,397.5,2.8,17.0,458.0,466.31,359.38
2018,4,10,12,30,83.0,411.0,2.8,16.9,483.0,495.26,381.28
2018,4,10,12,45,111.5,415.5,2.85,16.8,511.0,536.91,413.17
2018,4,10,13,0,140.0,420.0,2.9,16.7,539.0,570.88,439.28
2018,4,10,13,15,91.0,350.0,2.9,16.6,427.0,443.08,344.1
2018,4,10,13,30,42.0,280.0,2.9,16.5,315.0,323.69,252.91
2018,4,10,13,45,31.5,253.5,2.95,16.35,279.0,286.43,224.62
2018,4,10,14,0,21.0,227.0,3.0,16.2,243.0,249.21,195.72
2018,4,10,14,15,40.5,272.5,3.05,16.05,302.5,315.01,248.32
2018,4,10,14,30,60.0,318.0,3.1,15.9,362.0,381.33,300.42
2018,4,10,14,45,52.0,295.5,3.1,15.75,332.0,349.91,276.45
2018,4,10,15,0,44.0,273.0,3.1,15.6,302.0,318.67,252.76
2018,4,10,15,15,31.0,239.0,3.1,15.6,259.0,271.16,215.7
2018,4,10,15,30,18.0,205.0,3.1,15.6,216.0,217.76,173.44
2018,4,10,15,45,17.5,186.5,3.2,15.3,196.5,198.24,158.54
2018,4,10,16,0,17.0,168.0,3.3,15.0,177.0,178.7,143.34
2018,4,10,16,15,9.0,124.5,3.3,14.8,129.0,128.27,102.2
2018,4,10,16,30,1.0,81.0,3.3,14.6,81.0,79.07,61.36
2018,4,10,16,45,2.0,53.0,3.3,14.4,53.5,52.29,38.99
2018,4,10,17,0,3.0,25.0,3.3,14.2,26.0,25.61,16.33
2018,4,10,17,15,4.5,39.5,3.05,13.75,40.5,40.14,28.77
2018,4,10,17,30,6.0,54.0,2.8,13.3,55.0,55.0,41.23
2018,4,10,17,45,29.0,44.0,2.55,12.85,47.5,54.47,39.86
2018,4,10,18,0,52.0,34.0,2.3,12.4,40.0,52.96,36.5
2018,4,10,18,15,59.0,24.0,2.2,11.95,27.5,43.7,18.16
2018,4,10,18,30,66.0,14.0,2.1,11.5,15.0,25.05,0.0
2018,4,10,18,45,33.0,7.0,2.0,11.1,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,11,5,45,22.0,11.5,1.85,9.7,13.0,11.3,0.0
2018,4,11,6,0,44.0,23.0,1.8,9.8,26.0,20.33,3.39
2018,4,11,6,15,79.5,41.0,1.95,10.15,52.0,35.33,24.79
2018,4,11,6,30,115.0,59.0,2.1,10.5,78.0,47.38,36.57
2018,4,11,6,45,152.0,77.0,2.25,10.85,111.5,66.28,48.53
2018,4,11,7,0,189.0,95.0,2.4,11.2,145.0,95.82,69.12
2018,4,11,7,15,259.5,110.5,2.4,11.45,195.5,132.41,96.07
2018,4,11,7,30,330.0,126.0,2.4,11.7,246.0,177.09,131.43
2018,4,11,7,45,328.5,148.5,2.4,12.0,283.0,217.45,166.86
2018,4,11,8,0,327.0,171.0,2.4,12.3,320.0,257.68,201.88
2018,4,11,8,15,324.0,190.0,2.3,12.5,351.5,293.99,233.07
2018,4,11,8,30,321.0,209.0,2.2,12.7,383.0,329.75,262.98
2018,4,11,8,45,321.5,232.0,2.1,12.9,419.0,370.23,295.67
2018,4,11,9,0,322.0,255.0,2.0,13.1,455.0,410.5,327.23
2018,4,11,9,15,272.5,286.5,2.1,13.35,463.5,429.78,341.71
2018,4,11,9,30,223.0,318.0,2.2,13.6,472.0,443.7,351.44
2018,4,11,9,45,231.0,334.0,2.3,13.85,501.0,476.43,376.17
2018,4,11,10,0,239.0,350.0,2.4,14.1,530.0,509.4,400.68
2018,4,11,10,15,327.5,341.5,2.6,14.15,598.0,580.68,456.13
2018,4,11,10,30,416.0,333.0,2.8,14.2,666.0,658.32,515.4
2018,4,11,10,45,405.5,346.0,3.0,14.3,678.0,679.36,530.36
2018,4,11,11,0,395.0,359.0,3.2,14.4,690.0,695.32,541.97
2018,4,11,11,15,375.0,374.0,3.4,14.35,692.5,706.12,549.78
2018,4,11,11,30,355.0,389.0,3.6,14.3,695.0,714.81,556.03
2018,4,11,11,45,333.0,400.5,3.8,14.3,689.0,716.14,556.86
2018,4,11,12,0,311.0,412.0,4.0,14.3,683.0,715.57,556.31
2018,4,11,12,15,288.5,413.0,4.1,14.25,664.0,701.94,546.25
2018,4,11,12,30,266.0,414.0,4.2,14.2,645.0,686.66,535.05
2018,4,11,12,45,295.0,404.0,4.35,14.15,658.0,707.5,552.47
2018,4,11,13,0,324.0,394.0,4.5,14.1,671.0,727.11,568.85
2018,4,11,13,15,235.5,385.0,4.5,14.0,584.0,634.5,498.5
2018,4,11,13,30,147.0,376.0,4.5,13.9,497.0,532.95,420.52
2018,4,11,13,45,109.0,356.0,4.55,13.8,444.5,476.02,377.06
2018,4,11,14,0,71.0,336.0,4.6,13.7,392.0,410.53,326.17
2018,4,11,14,15,270.5,300.5,4.55,13.6,500.0,569.91,456.77
2018,4,11,14,30,470.0,265.0,4.5,13.5,608.0,711.3,568.95
2018,4,11,14,45,440.5,257.0,4.45,13.35,565.0,666.49,534.9
2018,4,11,15,0,411.0,249.0,4.4,13.2,522.0,621.59,501.45
2018,4,11,15,15,280.5,248.5,4.4,13.2,429.5,496.55,403.15
2018,4,11,15,30,150.0,248.0,4.4,13.2,337.0,379.8,308.95
2018,4,11,15,45,263.0,218.0,4.4,13.1,358.0,431.81,354.43
2018,4,11,16,0,376.0,188.0,4.4,13.0,379.0,465.86,384.42
2018,4,11,16,15,339.0,173.5,4.3,12.85,332.0,410.74,339.96
2018,4,11,16,30,302.0,159.0,4.2,12.7,285.0,358.08,297.06
2018,4,11,16,45,191.5,123.5,4.1,12.55,199.5,244.05,202.36
2018,4,11,17,0,81.0,88.0,4.0,12.4,114.0,134.65,109.82
2018,4,11,17,15,48.0,52.0,3.95,12.15,66.5,76.53,60.12
2018,4,11,17,30,15.0,16.0,3.9,11.9,19.0,22.44,13.54
2018,4,11,17,45,39.0,29.5,3.8,11.7,35.0,44.62,31.63
2018,4,11,18,0,63.0,43.0,3.7,11.5,51.0,67.39,48.33
2018,4,11,18,15,35.5,26.5,3.85,11.25,30.5,38.97,17.74
2018,4,11,18,30,8.0,10.0,4.0,11.0,10.0,11.21,0.0
2018,4,11,18,45,4.0,5.0,4.15,10.75,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.7,5.95,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,4,12,5,45,43.5,13.5,1.85,7.05,16.5,13.27,0.0
2018,4,12,6,0,82.0,25.0,1.9,7.6,31.0,20.9,6.24
2018,4,12,6,15,242.0,39.5,2.2,8.15,76.5,30.3,20.81
2018,4,12,6,30,402.0,54.0,2.5,8.7,122.0,41.42,31.58
2018,4,12,6,45,481.5,63.0,2.8,9.2,172.5,61.96,38.14
2018,4,12,7,0,561.0,72.0,3.1,9.7,223.0,106.32,63.25
2018,4,12,7,15,613.0,79.0,3.2,10.0,276.5,154.19,99.43
2018,4,12,7,30,665.0,86.0,3.3,10.3,330.0,207.96,145.0
2018,4,12,7,45,701.0,91.5,3.45,10.65,383.0,261.86,193.33
2018,4,12,8,0,737.0,97.0,3.6,11.0,436.0,319.31,245.02
2018,4,12,8,15,761.5,102.0,3.6,11.3,486.5,375.31,295.15
2018,4,12,8,30,786.0,107.0,3.6,11.6,537.0,434.87,346.92
2018,4,12,8,45,802.5,112.5,3.6,11.9,584.0,490.46,394.21
2018,4,12,9,0,819.0,118.0,3.6,12.2,631.0,546.4,440.35
2018,4,12,9,15,830.0,123.0,3.55,12.45,672.5,598.77,482.33
2018,4,12,9,30,841.0,128.0,3.5,12.7,714.0,650.43,522.53
2018,4,12,9,45,847.0,133.5,3.5,12.95,749.0,698.31,558.9
2018,4,12,10,0,853.0,139.0,3.5,13.2,784.0,744.59,593.2
2018,4,12,10,15,755.5,180.5,3.45,13.4,768.0,747.57,592.81
2018,4,12,10,30,658.0,222.0,3.4,13.6,752.0,741.41,585.52
2018,4,12,10,45,449.5,306.0,3.4,13.8,672.5,677.12,532.52
2018,4,12,11,0,241.0,390.0,3.4,14.0,593.0,596.88,466.74
2018,4,12,11,15,162.5,356.0,3.45,14.1,494.0,499.16,392.33
2018,4,12,11,30,84.0,322.0,3.5,14.2,395.0,395.11,311.23
2018,4,12,11,45,78.0,343.0,3.55,14.3,411.0,413.65,325.3
2018,4,12,12,0,72.0,364.0,3.6,14.4,427.0,431.97,338.68
2018,4,12,12,15,137.0,369.0,3.7,14.4,488.5,507.38,398.25
2018,4,12,12,30,202.0,374.0,3.8,14.4,550.0,577.27,452.72
2018,4,12,12,45,327.0,353.5,3.95,14.4,635.0,685.46,536.95
2018,4,12,13,0,452.0,333.0,4.1,14.4,720.0,793.14,618.88
2018,4,12,13,15,346.0,360.0,4.15,14.35,653.0,713.49,557.87
2018,4,12,13,30,240.0,387.0,4.2,14.3,586.0,641.44,502.35
2018,4,12,13,45,373.0,334.5,4.3,14.25,632.5,708.78,558.4
2018,4,12,14,0,506.0,282.0,4.4,14.2,679.0,779.82,615.59
2018,4,12,14,15,624.0,229.5,4.4,14.1,699.5,825.11,652.85
2018,4,12,14,30,742.0,177.0,4.4,14.0,720.0,860.84,681.1
2018,4,12,14,45,689.0,182.0,4.4,13.85,666.0,802.82,640.09
2018,4,12,15,0,636.0,187.0,4.4,13.7,612.0,745.0,598.42
2018,4,12,15,15,686.0,163.5,4.4,13.7,594.5,739.86,597.08
2018,4,12,15,30,736.0,140.0,4.4,13.7,577.0,728.81,590.49
2018,4,12,15,45,715.0,134.0,4.3,13.4,529.5,679.4,553.88
2018,4,12,16,0,694.0,128.0,4.2,13.1,482.0,629.5,516.05
2018,4,12,16,15,655.0,121.0,4.05,12.8,427.5,566.76,467.11
2018,4,12,16,30,616.0,114.0,3.9,12.5,373.0,505.74,418.48
2018,4,12,16,45,580.0,106.0,3.75,12.25,324.0,447.39,370.66
2018,4,12,17,0,544.0,98.0,3.6,12.0,275.0,391.18,323.22
2018,4,12,17,15,481.5,87.5,3.25,11.45,223.5,321.76,263.85
2018,4,12,17,30,419.0,77.0,2.9,10.9,172.0,260.2,209.73
2018,4,12,17,45,329.0,63.5,2.6,10.4,126.0,192.2,150.06
2018,4,12,18,0,239.0,50.0,2.3,9.9,80.0,134.02,98.68
2018,4,12,18,15,140.0,32.0,2.2,9.55,47.5,76.34,41.01
2018,4,12,18,30,41.0,14.0,2.1,9.2,15.0,20.89,0.0
2018,4,12,18,45,20.5,7.0,2.0,8.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.5,5.25,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.6,5.9,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,1.7,6.5,21.5,15.73,0.0
2018,4,13,6,0,155.0,30.0,1.8,7.1,41.0,23.72,9.88
2018,4,13,6,15,270.0,43.5,2.0,7.8,82.5,33.47,23.77
2018,4,13,6,30,385.0,57.0,2.2,8.5,124.0,42.73,32.85
2018,4,13,6,45,465.5,66.5,2.4,9.2,174.5,66.52,41.45
2018,4,13,7,0,546.0,76.0,2.6,9.9,225.0,110.74,67.23
2018,4,13,7,15,600.0,82.5,2.85,10.6,278.5,157.71,102.76
2018,4,13,7,30,654.0,89.0,3.1,11.3,332.0,210.83,147.48
2018,4,13,7,45,693.0,94.0,3.4,12.0,385.5,264.52,195.11
2018,4,13,8,0,732.0,99.0,3.7,12.7,439.0,322.11,246.25
2018,4,13,8,15,759.0,103.0,3.75,13.2,489.5,377.88,295.6
2018,4,13,8,30,786.0,107.0,3.8,13.7,540.0,437.44,346.79
2018,4,13,8,45,805.5,110.5,3.85,14.15,587.0,492.55,393.22
2018,4,13,9,0,825.0,114.0,3.9,14.6,634.0,548.28,438.77
2018,4,13,9,15,842.5,115.5,3.85,15.0,676.5,601.26,480.79
2018,4,13,9,30,860.0,117.0,3.8,15.4,719.0,654.07,521.44
2018,4,13,9,45,875.5,117.0,3.75,15.8,756.5,703.63,558.55
2018,4,13,10,0,891.0,117.0,3.7,16.2,794.0,751.65,592.6
2018,4,13,10,15,898.0,118.5,3.65,16.5,823.0,793.71,620.98
2018,4,13,10,30,905.0,120.0,3.6,16.8,852.0,833.69,647.53
2018,4,13,10,45,910.0,121.5,3.6,17.1,874.0,869.75,671.29
2018,4,13,11,0,915.0,123.0,3.6,17.4,896.0,903.23,693.08
2018,4,13,11,15,916.5,125.0,3.55,17.65,910.0,931.41,710.89
2018,4,13,11,30,918.0,127.0,3.5,17.9,924.0,956.55,726.55
2018,4,13,11,45,917.0,128.0,3.45,18.15,929.0,975.24,737.79
2018,4,13,12,0,916.0,129.0,3.4,18.4,934.0,990.6,746.85
2018,4,13,12,15,915.0,129.5,3.4,18.55,932.0,1002.07,754.03
2018,4,13,12,30,914.0,130.0,3.4,18.7,930.0,1010.12,759.04
2018,4,13,12,45,911.5,129.0,3.35,18.9,919.5,1011.72,759.34
2018,4,13,13,0,909.0,128.0,3.3,19.1,909.0,1009.85,757.5
2018,4,13,13,15,904.0,127.5,3.25,19.15,891.0,1002.65,752.68
2018,4,13,13,30,899.0,127.0,3.2,19.2,873.0,992.06,745.76
2018,4,13,13,45,892.0,125.5,3.2,19.3,847.5,975.23,735.03
2018,4,13,14,0,885.0,124.0,3.2,19.4,822.0,955.23,722.28
2018,4,13,14,15,868.5,125.5,3.1,19.35,787.5,932.41,707.37
2018,4,13,14,30,852.0,127.0,3.0,19.3,753.0,901.46,686.94
2018,4,13,14,45,843.0,123.0,2.95,19.3,715.5,868.65,665.47
2018,4,13,15,0,834.0,119.0,2.9,19.3,678.0,833.38,642.21
2018,4,13,15,15,812.0,115.5,2.9,19.3,630.5,786.01,610.51
2018,4,13,15,30,790.0,112.0,2.9,19.3,583.0,737.48,577.62
2018,4,13,15,45,773.5,108.0,2.65,18.95,538.0,691.53,545.66
2018,4,13,16,0,757.0,104.0,2.4,18.6,493.0,646.95,513.37
2018,4,13,16,15,710.5,101.0,2.15,18.2,436.0,581.22,463.74
2018,4,13,16,30,664.0,98.0,1.9,17.8,379.0,517.76,414.78
2018,4,13,16,45,635.5,89.0,1.65,17.35,329.0,460.25,369.41
2018,4,13,17,0,607.0,80.0,1.4,16.9,279.0,404.18,323.68
2018,4,13,17,15,548.0,70.0,1.35,16.05,225.5,335.07,267.28
2018,4,13,17,30,489.0,60.0,1.3,15.2,172.0,271.24,213.29
2018,4,13,17,45,406.5,51.0,1.25,14.35,128.0,206.13,157.27
2018,4,13,18,0,324.0,42.0,1.2,13.5,84.0,149.5,107.61
2018,4,13,18,15,203.5,28.0,1.2,13.05,50.5,86.68,47.62
2018,4,13,18,30,83.0,14.0,1.2,12.6,17.0,28.32,0.0
2018,4,13,18,45,41.5,7.0,1.2,12.1,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
