Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,5,15,5.5,1.0,1.2,8.45,1.0,0.0,0.0
2018,4,14,5,30,11.0,2.0,1.2,9.0,2.0,0.0,0.0
2018,4,14,5,45,111.0,16.5,1.2,9.6,24.5,16.22,0.0
2018,4,14,6,0,211.0,31.0,1.2,10.2,47.0,24.45,11.64
2018,4,14,6,15,324.5,42.0,1.3,10.85,89.0,32.99,23.18
2018,4,14,6,30,438.0,53.0,1.4,11.5,131.0,39.69,29.81
2018,4,14,6,45,510.5,61.5,1.5,12.15,181.5,65.23,37.91
2018,4,14,7,0,583.0,70.0,1.6,12.8,232.0,110.74,64.59
2018,4,14,7,15,632.0,76.0,1.55,13.4,285.0,158.85,101.08
2018,4,14,7,30,681.0,82.0,1.5,14.0,338.0,212.46,145.94
2018,4,14,7,45,715.5,87.0,1.4,14.65,390.5,266.55,193.11
2018,4,14,8,0,750.0,92.0,1.3,15.3,443.0,326.15,244.42
2018,4,14,8,15,775.5,95.5,1.2,15.95,493.5,381.59,291.44
2018,4,14,8,30,801.0,99.0,1.1,16.6,544.0,438.83,338.19
2018,4,14,8,45,820.5,102.0,1.0,17.25,591.0,494.19,381.67
2018,4,14,9,0,840.0,105.0,0.9,17.9,638.0,550.14,423.63
2018,4,14,9,15,856.5,106.5,0.85,18.5,680.0,603.18,462.19
2018,4,14,9,30,873.0,108.0,0.8,19.1,722.0,656.32,499.27
2018,4,14,9,45,887.0,108.0,0.75,19.7,759.0,704.93,531.86
2018,4,14,10,0,901.0,108.0,0.7,20.3,796.0,752.42,561.12
2018,4,14,10,15,909.5,109.0,0.75,20.6,825.5,795.39,588.36
2018,4,14,10,30,918.0,110.0,0.8,20.9,855.0,836.34,614.04
2018,4,14,10,45,924.5,110.5,0.8,21.2,877.5,872.94,635.83
2018,4,14,11,0,931.0,111.0,0.8,21.5,900.0,906.99,655.8
2018,4,14,11,15,934.5,111.5,0.9,21.65,914.5,935.68,674.5
2018,4,14,11,30,938.0,112.0,1.0,21.8,929.0,961.36,691.37
2018,4,14,11,45,939.5,112.0,1.05,21.95,935.5,981.54,703.96
2018,4,14,12,0,941.0,112.0,1.1,22.1,942.0,998.39,714.6
2018,4,14,12,15,940.0,112.5,1.2,22.2,940.0,1009.98,723.13
2018,4,14,12,30,939.0,113.0,1.3,22.3,938.0,1018.06,729.63
2018,4,14,12,45,936.0,113.5,1.4,22.35,928.0,1020.68,732.97
2018,4,14,13,0,933.0,114.0,1.5,22.4,918.0,1019.76,734.21
2018,4,14,13,15,929.0,113.0,1.65,22.4,900.0,1012.76,732.6
2018,4,14,13,30,925.0,112.0,1.8,22.4,882.0,1002.27,728.76
2018,4,14,13,45,918.5,111.0,1.9,22.35,856.5,986.02,720.66
2018,4,14,14,0,912.0,110.0,2.0,22.3,831.0,966.5,710.46
2018,4,14,14,15,903.5,108.0,2.1,22.1,798.5,940.95,696.63
2018,4,14,14,30,895.0,106.0,2.2,21.9,766.0,912.48,680.73
2018,4,14,14,45,883.0,104.0,2.3,21.75,727.0,878.25,660.61
2018,4,14,15,0,871.0,102.0,2.4,21.6,688.0,841.66,638.58
2018,4,14,15,15,855.5,99.5,2.4,21.6,644.0,804.19,614.51
2018,4,14,15,30,840.0,97.0,2.4,21.6,600.0,760.22,585.61
2018,4,14,15,45,818.5,94.0,2.55,20.95,551.0,709.88,554.0
2018,4,14,16,0,797.0,91.0,2.7,20.3,502.0,658.84,520.86
2018,4,14,16,15,766.0,88.0,2.7,19.65,450.0,601.3,479.21
2018,4,14,16,30,735.0,85.0,2.7,19.0,398.0,546.46,438.14
2018,4,14,16,45,693.0,80.0,2.7,18.4,344.5,482.65,388.62
2018,4,14,17,0,651.0,75.0,2.7,17.8,291.0,421.46,339.36
2018,4,14,17,15,538.5,72.0,2.55,16.95,229.5,333.7,267.45
2018,4,14,17,30,426.0,69.0,2.4,16.1,168.0,254.76,201.31
2018,4,14,17,45,343.5,58.0,2.25,15.25,124.5,191.46,146.85
2018,4,14,18,0,261.0,47.0,2.1,14.4,81.0,137.14,99.55
2018,4,14,18,15,160.0,31.0,2.1,14.0,49.0,80.96,46.66
2018,4,14,18,30,59.0,15.0,2.1,13.6,17.0,25.18,0.0
2018,4,14,18,45,29.5,7.5,2.05,13.25,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,1.85,10.1,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.0,10.3,3.0,0.0,0.0
2018,4,15,5,45,33.5,16.0,2.15,10.5,18.5,15.73,0.0
2018,4,15,6,0,60.0,29.0,2.3,10.7,34.0,25.41,13.36
2018,4,15,6,15,192.5,45.5,2.5,11.15,77.5,34.77,24.78
2018,4,15,6,30,325.0,62.0,2.7,11.6,121.0,46.37,35.76
2018,4,15,6,45,456.0,67.5,2.9,12.05,180.0,70.47,42.9
2018,4,15,7,0,587.0,73.0,3.1,12.5,239.0,115.99,68.72
2018,4,15,7,15,637.0,79.0,3.2,12.95,292.5,164.61,106.2
2018,4,15,7,30,687.0,85.0,3.3,13.4,346.0,218.85,152.26
2018,4,15,7,45,591.5,115.5,3.35,13.85,363.0,261.76,195.06
2018,4,15,8,0,496.0,146.0,3.4,14.3,380.0,293.08,226.58
2018,4,15,8,15,597.5,138.5,3.5,14.7,451.0,354.48,277.65
2018,4,15,8,30,699.0,131.0,3.6,15.1,522.0,425.37,336.18
2018,4,15,8,45,769.0,120.5,3.65,15.45,583.5,487.71,387.63
2018,4,15,9,0,839.0,110.0,3.7,15.8,645.0,556.94,443.41
2018,4,15,9,15,853.0,113.0,3.85,16.05,687.0,609.93,485.7
2018,4,15,9,30,867.0,116.0,4.0,16.3,729.0,662.41,526.62
2018,4,15,9,45,830.0,137.0,4.1,16.5,747.5,697.29,552.63
2018,4,15,10,0,793.0,158.0,4.2,16.7,766.0,727.02,574.19
2018,4,15,10,15,817.0,153.5,4.3,16.8,800.5,772.88,607.79
2018,4,15,10,30,841.0,149.0,4.4,16.9,835.0,818.07,639.83
2018,4,15,10,45,877.0,136.5,4.5,17.0,868.0,861.7,670.55
2018,4,15,11,0,913.0,124.0,4.6,17.1,901.0,906.74,702.12
2018,4,15,11,15,915.5,124.5,4.65,17.1,914.5,934.1,720.99
2018,4,15,11,30,918.0,125.0,4.7,17.1,928.0,958.45,737.9
2018,4,15,11,45,919.0,125.0,4.8,17.1,933.5,977.8,751.79
2018,4,15,12,0,920.0,125.0,4.9,17.1,939.0,993.88,763.55
2018,4,15,12,15,919.0,124.5,5.0,17.05,936.0,1004.2,771.6
2018,4,15,12,30,918.0,124.0,5.1,17.0,933.0,1011.09,777.42
2018,4,15,12,45,915.0,123.0,5.2,16.9,922.0,1012.06,779.42
2018,4,15,13,0,912.0,122.0,5.3,16.8,911.0,1009.54,779.13
2018,4,15,13,15,905.0,122.0,5.35,16.65,891.5,1000.78,774.37
2018,4,15,13,30,898.0,122.0,5.4,16.5,872.0,988.67,767.37
2018,4,15,13,45,888.5,121.0,5.5,16.3,845.0,969.89,756.21
2018,4,15,14,0,879.0,120.0,5.6,16.1,818.0,948.03,742.87
2018,4,15,14,15,732.0,162.0,5.6,15.8,727.5,853.74,676.31
2018,4,15,14,30,585.0,204.0,5.6,15.5,637.0,753.54,603.16
2018,4,15,14,45,396.0,231.5,5.65,15.25,518.0,602.8,486.18
2018,4,15,15,0,207.0,259.0,5.7,15.0,399.0,455.68,368.25
2018,4,15,15,15,117.5,212.5,5.7,15.0,291.0,319.14,258.92
2018,4,15,15,30,28.0,166.0,5.7,15.0,183.0,189.93,152.37
2018,4,15,15,45,14.5,136.5,5.6,14.2,145.5,144.32,115.39
2018,4,15,16,0,1.0,107.0,5.5,13.4,108.0,104.86,82.8
2018,4,15,16,15,8.0,111.5,5.4,13.0,115.0,114.16,91.24
2018,4,15,16,30,15.0,116.0,5.3,12.6,122.0,123.11,99.32
2018,4,15,16,45,101.5,111.5,5.2,12.2,146.0,175.24,144.96
2018,4,15,17,0,188.0,107.0,5.1,11.8,170.0,215.5,179.2
2018,4,15,17,15,157.0,96.5,4.8,11.45,143.0,181.04,149.0
2018,4,15,17,30,126.0,86.0,4.5,11.1,116.0,145.05,117.32
2018,4,15,17,45,93.0,66.0,4.25,10.7,85.0,105.66,82.68
2018,4,15,18,0,60.0,46.0,4.0,10.3,54.0,69.57,51.01
2018,4,15,18,15,35.0,29.5,3.85,10.1,33.5,42.89,24.9
2018,4,15,18,30,10.0,13.0,3.7,9.9,13.0,14.56,0.0
2018,4,15,18,45,5.0,6.5,3.5,9.7,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.25,8.0,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.3,8.3,2.0,0.0,0.0
2018,4,16,5,45,2.5,5.5,1.35,8.6,5.5,5.41,0.0
2018,4,16,6,0,0.0,9.0,1.4,8.9,9.0,8.67,1.17
2018,4,16,6,15,0.5,16.0,1.6,9.15,16.0,15.43,8.03
2018,4,16,6,30,1.0,23.0,1.8,9.4,23.0,22.19,14.41
2018,4,16,6,45,1.5,25.5,2.0,9.6,26.0,24.67,15.76
2018,4,16,7,0,2.0,28.0,2.2,9.8,29.0,27.22,17.99
2018,4,16,7,15,1.0,28.5,2.35,9.9,29.0,27.66,18.4
2018,4,16,7,30,0.0,29.0,2.5,10.0,29.0,27.99,18.67
2018,4,16,7,45,25.0,59.5,2.65,10.1,71.5,64.24,49.04
2018,4,16,8,0,50.0,90.0,2.8,10.2,114.0,101.42,80.19
2018,4,16,8,15,86.5,166.5,2.95,10.3,213.0,189.05,153.07
2018,4,16,8,30,123.0,243.0,3.1,10.4,312.0,280.51,227.55
2018,4,16,8,45,82.5,242.5,3.3,10.45,290.5,269.86,218.76
2018,4,16,9,0,42.0,242.0,3.5,10.5,269.0,253.24,204.85
2018,4,16,9,15,24.5,168.5,3.6,10.55,184.5,176.7,142.21
2018,4,16,9,30,7.0,95.0,3.7,10.6,100.0,96.42,75.52
2018,4,16,9,45,11.5,130.5,3.8,10.65,139.0,134.07,106.73
2018,4,16,10,0,16.0,166.0,3.9,10.7,178.0,172.86,138.43
2018,4,16,10,15,27.5,249.0,3.95,10.7,271.0,263.4,211.59
2018,4,16,10,30,39.0,332.0,4.0,10.7,364.0,355.61,284.36
2018,4,16,10,45,36.5,311.5,4.05,10.75,342.0,335.94,268.39
2018,4,16,11,0,34.0,291.0,4.1,10.8,320.0,315.68,252.3
2018,4,16,11,15,49.0,332.0,4.1,10.8,374.5,371.71,296.66
2018,4,16,11,30,64.0,373.0,4.1,10.8,429.0,428.88,341.14
2018,4,16,11,45,66.5,384.5,4.1,10.8,443.0,445.51,353.69
2018,4,16,12,0,69.0,396.0,4.1,10.8,457.0,462.1,366.37
2018,4,16,12,15,170.0,377.0,4.1,10.75,527.5,547.59,435.78
2018,4,16,12,30,271.0,358.0,4.1,10.7,598.0,634.88,505.02
2018,4,16,12,45,239.0,371.0,4.1,10.7,581.0,620.92,492.99
2018,4,16,13,0,207.0,384.0,4.1,10.7,564.0,597.93,474.84
2018,4,16,13,15,148.0,369.5,4.1,10.65,497.0,526.91,419.63
2018,4,16,13,30,89.0,355.0,4.1,10.6,430.0,447.15,357.02
2018,4,16,13,45,188.5,359.0,4.1,10.6,511.0,554.17,443.54
2018,4,16,14,0,288.0,363.0,4.1,10.6,592.0,658.35,525.19
2018,4,16,14,15,328.0,337.0,4.1,10.55,588.0,662.92,530.4
2018,4,16,14,30,368.0,311.0,4.1,10.5,584.0,664.43,533.9
2018,4,16,14,45,330.5,294.5,4.1,10.45,530.5,606.02,489.77
2018,4,16,15,0,293.0,278.0,4.1,10.4,477.0,548.36,445.86
2018,4,16,15,15,464.5,218.5,4.1,10.4,510.0,621.38,508.26
2018,4,16,15,30,636.0,159.0,4.1,10.4,543.0,676.32,555.09
2018,4,16,15,45,617.0,147.5,4.05,10.25,495.5,626.04,516.57
2018,4,16,16,0,598.0,136.0,4.0,10.1,448.0,575.39,477.69
2018,4,16,16,15,652.5,112.5,3.9,10.0,421.0,559.15,466.04
2018,4,16,16,30,707.0,89.0,3.8,9.9,394.0,536.02,447.83
2018,4,16,16,45,676.0,81.5,3.65,9.75,342.5,476.7,398.59
2018,4,16,17,0,645.0,74.0,3.5,9.6,291.0,418.99,349.38
2018,4,16,17,15,535.0,70.5,3.2,9.3,229.5,331.87,274.69
2018,4,16,17,30,425.0,67.0,2.9,9.0,168.0,255.1,207.68
2018,4,16,17,45,377.5,55.5,2.6,8.7,128.5,202.48,159.66
2018,4,16,18,0,330.0,44.0,2.3,8.4,89.0,154.69,115.14
2018,4,16,18,15,206.5,30.0,2.15,8.15,54.0,91.73,57.18
2018,4,16,18,30,83.0,16.0,2.0,7.9,19.0,30.66,0.0
2018,4,16,18,45,41.5,8.0,1.85,7.65,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,5.4,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,0.9,5.8,5.0,4.91,0.0
2018,4,17,5,45,143.0,20.0,0.9,6.2,31.5,19.66,0.0
2018,4,17,6,0,259.0,35.0,0.9,6.6,58.0,27.43,16.73
2018,4,17,6,15,364.5,45.5,1.0,7.0,102.0,35.39,26.01
2018,4,17,6,30,470.0,56.0,1.1,7.4,146.0,41.49,32.11
2018,4,17,6,45,535.5,65.0,1.15,7.85,197.5,75.23,43.96
2018,4,17,7,0,601.0,74.0,1.2,8.3,249.0,122.58,74.27
2018,4,17,7,15,649.0,80.5,1.3,8.9,303.0,172.4,113.69
2018,4,17,7,30,697.0,87.0,1.4,9.5,357.0,227.59,161.06
2018,4,17,7,45,731.5,91.5,1.5,10.05,410.5,282.34,209.86
2018,4,17,8,0,766.0,96.0,1.6,10.6,464.0,342.64,263.0
2018,4,17,8,15,790.5,100.0,1.65,11.15,515.0,399.12,312.18
2018,4,17,8,30,815.0,104.0,1.7,11.7,566.0,457.25,361.27
2018,4,17,8,45,833.5,107.0,1.7,12.2,613.0,512.84,406.76
2018,4,17,9,0,852.0,110.0,1.7,12.7,660.0,568.87,451.01
2018,4,17,9,15,868.0,112.0,1.7,13.1,703.0,622.63,492.26
2018,4,17,9,30,884.0,114.0,1.7,13.5,746.0,676.32,532.14
2018,4,17,9,45,897.0,114.5,1.65,13.9,782.5,725.13,566.95
2018,4,17,10,0,910.0,115.0,1.6,14.3,819.0,772.71,598.22
2018,4,17,10,15,916.5,117.5,1.55,14.55,848.5,815.83,625.78
2018,4,17,10,30,923.0,120.0,1.5,14.8,878.0,856.78,651.41
2018,4,17,10,45,927.0,121.5,1.45,15.1,899.5,892.32,672.87
2018,4,17,11,0,931.0,123.0,1.4,15.4,921.0,925.16,692.29
2018,4,17,11,15,934.0,124.0,1.4,15.65,935.5,953.78,709.6
2018,4,17,11,30,937.0,125.0,1.4,15.9,950.0,979.36,724.9
2018,4,17,11,45,923.5,131.5,1.4,16.1,949.0,992.08,732.02
2018,4,17,12,0,910.0,138.0,1.4,16.3,948.0,1001.09,737.0
2018,4,17,12,15,885.0,148.5,1.4,16.4,935.0,999.55,735.61
2018,4,17,12,30,860.0,159.0,1.4,16.5,922.0,1000.24,735.93
2018,4,17,12,45,896.0,142.0,1.4,16.65,929.0,1016.4,746.16
2018,4,17,13,0,932.0,125.0,1.4,16.8,936.0,1034.89,757.75
2018,4,17,13,15,925.0,125.0,1.4,16.85,916.5,1025.95,752.19
2018,4,17,13,30,918.0,125.0,1.4,16.9,897.0,1013.6,744.91
2018,4,17,13,45,894.5,131.5,1.4,16.95,865.5,989.24,730.02
2018,4,17,14,0,871.0,138.0,1.4,17.0,834.0,968.12,717.41
2018,4,17,14,15,868.5,133.0,1.45,16.9,803.5,945.43,704.9
2018,4,17,14,30,866.0,128.0,1.5,16.8,773.0,919.64,690.27
2018,4,17,14,45,860.0,123.0,1.55,16.75,736.0,887.84,671.38
2018,4,17,15,0,854.0,118.0,1.6,16.7,699.0,853.38,650.51
2018,4,17,15,15,833.5,116.0,1.6,16.7,653.0,808.06,621.2
2018,4,17,15,30,813.0,114.0,1.6,16.7,607.0,761.41,590.64
2018,4,17,15,45,786.0,108.0,1.8,16.35,553.0,704.64,554.67
2018,4,17,16,0,759.0,102.0,2.0,16.0,499.0,647.7,516.68
2018,4,17,16,15,729.5,97.0,1.95,15.65,447.5,592.55,475.93
2018,4,17,16,30,700.0,92.0,1.9,15.3,396.0,536.05,432.97
2018,4,17,16,45,648.5,84.5,1.85,14.95,338.0,465.64,377.84
2018,4,17,17,0,597.0,77.0,1.8,14.6,280.0,398.88,323.88
2018,4,17,17,15,543.5,69.5,1.7,13.8,230.0,335.3,271.08
2018,4,17,17,30,490.0,62.0,1.6,13.0,180.0,276.39,220.38
2018,4,17,17,45,412.5,54.5,1.5,12.2,137.0,214.12,166.05
2018,4,17,18,0,335.0,47.0,1.4,11.4,94.0,159.35,117.49
2018,4,17,18,15,217.5,33.0,1.4,10.95,58.5,98.08,62.07
2018,4,17,18,30,100.0,19.0,1.4,10.5,23.0,36.82,0.0
2018,4,17,18,45,50.0,9.5,1.45,10.05,11.5,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,7.65,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.0,7.9,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,1.0,8.15,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,1.0,8.4,5.0,4.82,0.0
2018,4,18,6,15,0.0,7.0,1.1,8.7,7.0,6.74,0.38
2018,4,18,6,30,0.0,9.0,1.2,9.0,9.0,8.67,2.23
2018,4,18,6,45,0.0,18.5,1.35,9.35,18.5,17.84,9.92
2018,4,18,7,0,0.0,28.0,1.5,9.7,28.0,27.02,17.93
2018,4,18,7,15,0.0,29.0,1.45,9.9,29.0,27.99,18.74
2018,4,18,7,30,0.0,30.0,1.4,10.1,30.0,28.96,19.52
2018,4,18,7,45,0.0,35.0,1.4,10.35,35.0,33.8,23.59
2018,4,18,8,0,0.0,40.0,1.4,10.6,40.0,38.64,27.62
2018,4,18,8,15,0.0,61.5,1.35,10.9,61.5,59.45,45.18
2018,4,18,8,30,0.0,83.0,1.3,11.2,83.0,80.3,62.48
2018,4,18,8,45,0.0,91.5,1.3,11.5,91.5,88.55,69.07
2018,4,18,9,0,0.0,100.0,1.3,11.8,100.0,96.75,75.57
2018,4,18,9,15,3.5,135.5,1.3,12.15,138.0,132.96,105.04
2018,4,18,9,30,7.0,171.0,1.3,12.5,176.0,169.56,134.28
2018,4,18,9,45,40.0,240.0,1.35,12.8,271.0,259.36,205.92
2018,4,18,10,0,73.0,309.0,1.4,13.1,366.0,352.36,277.75
2018,4,18,10,15,151.0,350.0,1.45,13.35,473.0,457.78,358.33
2018,4,18,10,30,229.0,391.0,1.5,13.6,580.0,567.57,439.59
2018,4,18,10,45,244.5,403.5,1.55,13.8,610.0,605.61,466.11
2018,4,18,11,0,260.0,416.0,1.6,14.0,640.0,641.55,491.52
2018,4,18,11,15,276.0,419.5,1.65,14.15,660.5,669.06,511.04
2018,4,18,11,30,292.0,423.0,1.7,14.3,681.0,696.36,530.4
2018,4,18,11,45,220.0,433.0,1.8,14.45,628.0,642.85,490.56
2018,4,18,12,0,148.0,443.0,1.9,14.6,575.0,591.0,451.74
2018,4,18,12,15,126.0,434.0,2.0,14.75,546.5,564.79,432.84
2018,4,18,12,30,104.0,425.0,2.1,14.9,518.0,530.15,407.47
2018,4,18,12,45,93.0,408.5,2.2,15.0,491.0,504.28,388.84
2018,4,18,13,0,82.0,392.0,2.3,15.1,464.0,477.81,369.54
2018,4,18,13,15,121.0,404.5,2.35,15.2,508.0,538.09,415.7
2018,4,18,13,30,160.0,417.0,2.4,15.3,552.0,589.54,454.46
2018,4,18,13,45,222.5,391.0,2.5,15.4,572.5,620.75,479.93
2018,4,18,14,0,285.0,365.0,2.6,15.5,593.0,658.15,509.75
2018,4,18,14,15,349.5,331.5,2.6,15.4,600.0,677.14,526.44
2018,4,18,14,30,414.0,298.0,2.6,15.3,607.0,700.23,545.98
2018,4,18,14,45,520.0,243.5,2.65,15.25,612.0,724.27,567.9
2018,4,18,15,0,626.0,189.0,2.7,15.2,617.0,743.48,586.08
2018,4,18,15,15,662.5,163.0,2.7,15.2,590.0,725.47,574.87
2018,4,18,15,30,699.0,137.0,2.7,15.2,563.0,702.44,559.68
2018,4,18,15,45,759.5,112.0,2.7,14.8,540.5,692.84,555.19
2018,4,18,16,0,820.0,87.0,2.7,14.4,518.0,674.33,543.96
2018,4,18,16,15,805.5,80.5,2.65,14.05,469.0,622.5,505.64
2018,4,18,16,30,791.0,74.0,2.6,13.7,420.0,569.95,465.28
2018,4,18,16,45,757.0,70.5,2.5,13.35,367.0,509.45,416.97
2018,4,18,17,0,723.0,67.0,2.4,13.0,314.0,450.62,368.38
2018,4,18,17,15,668.0,62.0,2.15,12.15,260.0,384.3,312.42
2018,4,18,17,30,613.0,57.0,1.9,11.3,206.0,321.08,257.24
2018,4,18,17,45,518.5,50.0,1.65,10.5,155.0,246.85,192.27
2018,4,18,18,0,424.0,43.0,1.4,9.7,104.0,182.27,134.89
2018,4,18,18,15,269.0,30.5,1.4,9.25,63.5,107.9,69.41
2018,4,18,18,30,114.0,18.0,1.4,8.8,23.0,43.92,0.0
2018,4,18,18,45,57.0,9.0,1.4,8.35,11.5,16.32,0.0
2018,4,18,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,19,5,15,31.5,4.5,1.45,6.3,4.5,0.0,0.0
2018,4,19,5,30,63.0,9.0,1.7,6.9,9.0,8.85,0.0
2018,4,19,5,45,202.0,21.0,1.95,7.55,38.0,17.4,0.0
2018,4,19,6,0,341.0,33.0,2.2,8.2,67.0,26.15,16.34
2018,4,19,6,15,441.5,42.0,2.35,8.85,113.0,31.37,22.34
2018,4,19,6,30,542.0,51.0,2.5,9.5,159.0,36.34,27.22
2018,4,19,6,45,602.0,57.5,2.7,10.1,210.5,75.99,40.63
2018,4,19,7,0,662.0,64.0,2.9,10.7,262.0,124.72,72.52
2018,4,19,7,15,702.5,69.5,3.0,11.3,315.5,178.64,116.29
2018,4,19,7,30,743.0,75.0,3.1,11.9,369.0,234.21,164.85
2018,4,19,7,45,771.5,79.0,3.2,12.5,421.5,289.19,214.53
2018,4,19,8,0,800.0,83.0,3.3,13.1,474.0,346.76,266.06
2018,4,19,8,15,822.0,87.0,3.35,13.6,524.5,404.07,316.54
2018,4,19,8,30,844.0,91.0,3.4,14.1,575.0,462.7,366.65
2018,4,19,8,45,860.0,94.0,3.5,14.55,621.5,518.43,413.21
2018,4,19,9,0,876.0,97.0,3.6,15.0,668.0,575.6,459.41
2018,4,19,9,15,889.5,99.5,3.6,15.35,710.5,628.96,501.34
2018,4,19,9,30,903.0,102.0,3.6,15.7,753.0,681.63,541.53
2018,4,19,9,45,914.0,102.5,3.6,16.0,789.0,729.71,576.98
2018,4,19,10,0,925.0,103.0,3.6,16.3,825.0,776.34,609.01
2018,4,19,10,15,931.5,104.5,3.6,16.55,854.0,818.85,637.77
2018,4,19,10,30,938.0,106.0,3.6,16.8,883.0,859.13,664.67
2018,4,19,10,45,943.0,107.5,3.6,17.05,905.0,895.75,688.75
2018,4,19,11,0,948.0,109.0,3.6,17.3,927.0,929.7,710.82
2018,4,19,11,15,951.0,109.5,3.65,17.45,941.0,958.02,729.49
2018,4,19,11,30,954.0,110.0,3.7,17.6,955.0,983.25,746.09
2018,4,19,11,45,955.0,110.5,3.75,17.75,961.0,1003.41,759.27
2018,4,19,12,0,956.0,111.0,3.8,17.9,967.0,1020.19,770.28
2018,4,19,12,15,953.5,112.0,3.8,18.0,964.0,1030.69,776.95
2018,4,19,12,30,951.0,113.0,3.8,18.1,961.0,1037.62,781.38
2018,4,19,12,45,945.5,113.5,3.85,18.15,949.0,1037.55,781.76
2018,4,19,13,0,940.0,114.0,3.9,18.2,937.0,1033.91,779.92
2018,4,19,13,15,936.5,113.0,3.9,18.2,919.0,1027.09,775.88
2018,4,19,13,30,933.0,112.0,3.9,18.2,901.0,1016.77,769.62
2018,4,19,13,45,905.5,120.0,3.9,18.2,867.5,989.89,752.2
2018,4,19,14,0,878.0,128.0,3.9,18.2,834.0,960.4,733.1
2018,4,19,14,15,850.0,133.5,3.85,18.15,794.5,931.27,714.06
2018,4,19,14,30,822.0,139.0,3.8,18.1,755.0,894.44,689.59
2018,4,19,14,45,852.5,120.0,3.75,18.05,730.5,880.17,681.01
2018,4,19,15,0,883.0,101.0,3.7,18.0,706.0,856.21,665.47
2018,4,19,15,15,868.0,98.5,3.7,18.0,661.5,813.98,637.02
2018,4,19,15,30,853.0,96.0,3.7,18.0,617.0,774.37,610.3
2018,4,19,15,45,831.5,94.0,3.45,17.7,568.5,724.51,575.34
2018,4,19,16,0,810.0,92.0,3.2,17.4,520.0,673.95,539.46
2018,4,19,16,15,780.0,89.0,3.05,17.05,467.5,616.33,496.45
2018,4,19,16,30,750.0,86.0,2.9,16.7,415.0,559.38,452.52
2018,4,19,16,45,710.0,81.0,2.75,16.35,361.0,497.57,403.5
2018,4,19,17,0,670.0,76.0,2.6,16.0,307.0,436.36,353.5
2018,4,19,17,15,612.5,70.0,2.4,15.15,254.0,368.78,297.4
2018,4,19,17,30,555.0,64.0,2.2,14.3,201.0,306.13,243.57
2018,4,19,17,45,468.0,55.5,2.0,13.5,152.0,235.73,182.58
2018,4,19,18,0,381.0,47.0,1.8,12.7,103.0,174.17,128.45
2018,4,19,18,15,254.0,33.5,1.8,12.2,64.5,107.55,69.84
2018,4,19,18,30,127.0,20.0,1.8,11.7,26.0,48.98,0.0
2018,4,19,18,45,63.5,10.0,1.8,11.15,13.0,18.23,0.0
2018,4,19,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,4.5,1.1,8.4,4.5,0.0,0.0
2018,4,20,5,30,54.0,9.0,1.1,9.0,9.0,8.85,0.0
2018,4,20,5,45,178.0,22.5,1.05,9.6,38.0,17.83,0.0
2018,4,20,6,0,302.0,36.0,1.0,10.2,67.0,28.86,18.77
2018,4,20,6,15,403.5,45.5,1.05,10.8,112.5,34.38,24.9
2018,4,20,6,30,505.0,55.0,1.1,11.4,158.0,39.76,30.13
2018,4,20,6,45,571.5,62.0,1.15,12.0,210.0,80.28,44.27
2018,4,20,7,0,638.0,69.0,1.2,12.6,262.0,128.61,76.0
2018,4,20,7,15,681.0,74.0,1.25,13.35,315.0,178.71,116.04
2018,4,20,7,30,724.0,79.0,1.3,14.1,368.0,233.51,162.92
2018,4,20,7,45,755.0,82.5,1.35,14.85,420.5,290.16,212.53
2018,4,20,8,0,786.0,86.0,1.4,15.6,473.0,347.23,261.97
2018,4,20,8,15,808.0,89.5,1.55,16.2,523.0,403.32,310.08
2018,4,20,8,30,830.0,93.0,1.7,16.8,573.0,460.73,357.86
2018,4,20,8,45,847.0,95.5,1.85,17.4,619.0,515.74,402.43
2018,4,20,9,0,864.0,98.0,2.0,18.0,665.0,572.31,446.75
2018,4,20,9,15,879.0,99.0,2.1,18.4,706.5,624.52,486.77
2018,4,20,9,30,894.0,100.0,2.2,18.8,748.0,676.18,525.32
2018,4,20,9,45,907.0,99.5,2.35,19.25,784.0,724.2,559.92
2018,4,20,10,0,920.0,99.0,2.5,19.7,820.0,770.94,591.58
2018,4,20,10,15,925.5,101.0,2.6,20.05,848.5,812.89,619.46
2018,4,20,10,30,931.0,103.0,2.7,20.4,877.0,852.56,645.57
2018,4,20,10,45,935.0,104.0,2.8,20.75,897.5,887.54,668.29
2018,4,20,11,0,939.0,105.0,2.9,21.1,918.0,919.8,689.1
2018,4,20,11,15,941.0,106.0,2.95,21.3,931.5,947.41,706.75
2018,4,20,11,30,943.0,107.0,3.0,21.5,945.0,971.92,722.37
2018,4,20,11,45,944.0,107.5,3.05,21.7,951.0,991.78,734.94
2018,4,20,12,0,945.0,108.0,3.1,21.9,957.0,1008.31,745.41
2018,4,20,12,15,944.0,108.0,3.15,21.95,954.5,1019.0,752.58
2018,4,20,12,30,943.0,108.0,3.2,22.0,952.0,1026.18,757.62
2018,4,20,12,45,940.5,108.0,3.2,22.1,941.5,1028.37,758.97
2018,4,20,13,0,938.0,108.0,3.2,22.2,931.0,1027.01,758.16
2018,4,20,13,15,933.5,106.5,3.25,22.1,912.0,1018.61,753.87
2018,4,20,13,30,929.0,105.0,3.3,22.0,893.0,1006.73,747.44
2018,4,20,13,45,922.5,104.5,3.35,21.95,867.5,990.62,738.15
2018,4,20,14,0,916.0,104.0,3.4,21.9,842.0,971.28,726.76
2018,4,20,14,15,907.5,102.5,3.45,21.7,809.5,945.91,711.75
2018,4,20,14,30,899.0,101.0,3.5,21.5,777.0,917.64,694.73
2018,4,20,14,45,887.5,99.0,3.55,21.3,738.5,883.49,673.54
2018,4,20,15,0,876.0,97.0,3.6,21.1,700.0,846.97,650.52
2018,4,20,15,15,861.5,94.5,3.6,21.1,656.0,805.32,622.87
2018,4,20,15,30,847.0,92.0,3.6,21.1,612.0,766.23,596.8
2018,4,20,15,45,828.0,89.5,3.65,20.35,564.5,717.86,565.47
2018,4,20,16,0,809.0,87.0,3.7,19.6,517.0,668.63,532.79
2018,4,20,16,15,783.0,83.0,3.65,19.0,465.5,612.56,492.12
2018,4,20,16,30,757.0,79.0,3.6,18.4,414.0,556.84,449.89
2018,4,20,16,45,721.5,75.0,3.5,17.75,361.5,496.45,402.52
2018,4,20,17,0,686.0,71.0,3.4,17.1,309.0,439.66,356.32
2018,4,20,17,15,628.5,65.5,3.15,16.25,255.5,371.84,299.81
2018,4,20,17,30,571.0,60.0,2.9,15.4,202.0,308.96,245.65
2018,4,20,17,45,490.0,51.5,2.65,14.5,153.0,239.82,185.54
2018,4,20,18,0,409.0,43.0,2.4,13.6,104.0,179.0,131.75
2018,4,20,18,15,288.0,32.0,2.3,13.0,66.5,114.69,74.94
2018,4,20,18,30,167.0,21.0,2.2,12.4,29.0,57.99,0.0
2018,4,20,18,45,83.5,10.5,2.1,11.8,14.5,21.47,0.0
2018,4,20,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,21,5,15,34.0,4.5,1.25,8.35,5.0,0.0,0.0
2018,4,21,5,30,68.0,9.0,1.4,9.0,10.0,8.85,0.0
2018,4,21,5,45,199.0,22.5,1.55,9.7,40.5,18.36,0.0
2018,4,21,6,0,330.0,36.0,1.7,10.4,71.0,28.53,18.68
2018,4,21,6,15,425.0,44.5,1.7,11.0,116.0,33.14,23.81
2018,4,21,6,30,520.0,53.0,1.7,11.6,161.0,39.8,30.15
2018,4,21,6,45,582.0,59.5,1.7,12.15,212.5,80.7,43.61
2018,4,21,7,0,644.0,66.0,1.7,12.7,264.0,128.83,75.84
2018,4,21,7,15,685.5,71.5,1.6,13.3,317.0,179.53,116.86
2018,4,21,7,30,727.0,77.0,1.5,13.9,370.0,237.1,166.31
2018,4,21,7,45,756.5,80.5,1.4,14.45,422.0,291.07,213.92
2018,4,21,8,0,786.0,84.0,1.3,15.0,474.0,347.72,263.04
2018,4,21,8,15,808.0,87.5,1.2,15.65,523.5,403.79,310.3
2018,4,21,8,30,830.0,91.0,1.1,16.3,573.0,461.18,356.73
2018,4,21,8,45,846.5,93.5,1.05,16.95,619.0,515.89,399.52
2018,4,21,9,0,863.0,96.0,1.0,17.6,665.0,572.15,441.64
2018,4,21,9,15,876.5,97.5,1.0,18.25,706.0,623.83,479.27
2018,4,21,9,30,890.0,99.0,1.0,18.9,747.0,674.83,515.12
2018,4,21,9,45,901.5,99.5,1.05,19.6,782.5,722.54,547.3
2018,4,21,10,0,913.0,100.0,1.1,20.3,818.0,768.9,576.54
2018,4,21,10,15,919.5,102.0,1.15,21.0,847.0,811.28,602.66
2018,4,21,10,30,926.0,104.0,1.2,21.7,876.0,851.48,627.02
2018,4,21,10,45,931.0,105.0,1.3,22.35,897.5,887.07,648.91
2018,4,21,11,0,936.0,106.0,1.4,23.0,919.0,920.01,668.96
2018,4,21,11,15,938.5,106.5,1.45,23.35,932.5,947.42,685.47
2018,4,21,11,30,941.0,107.0,1.5,23.7,946.0,971.76,700.06
2018,4,21,11,45,942.0,107.0,1.5,24.05,951.5,991.01,710.74
2018,4,21,12,0,943.0,107.0,1.5,24.4,957.0,1006.92,719.41
2018,4,21,12,15,942.5,107.5,1.5,24.5,955.0,1018.51,726.18
2018,4,21,12,30,942.0,108.0,1.5,24.6,953.0,1026.62,730.93
2018,4,21,12,45,940.0,107.0,1.55,24.75,942.5,1028.19,732.41
2018,4,21,13,0,938.0,106.0,1.6,24.9,932.0,1026.21,731.88
2018,4,21,13,15,933.5,106.0,1.65,24.9,914.0,1019.33,728.86
2018,4,21,13,30,929.0,106.0,1.7,24.9,896.0,1009.0,723.82
2018,4,21,13,45,918.5,107.0,1.75,24.85,869.0,990.67,713.95
2018,4,21,14,0,908.0,108.0,1.8,24.8,842.0,969.24,702.18
2018,4,21,14,15,902.5,105.0,1.85,24.7,810.5,945.13,688.81
2018,4,21,14,30,897.0,102.0,1.9,24.6,779.0,918.0,673.42
2018,4,21,14,45,884.5,101.0,1.95,24.45,740.5,884.11,653.58
2018,4,21,15,0,872.0,100.0,2.0,24.3,702.0,847.92,632.01
2018,4,21,15,15,857.5,97.5,2.0,24.3,658.0,806.39,605.73
2018,4,21,15,30,843.0,95.0,2.0,24.3,614.0,767.46,580.99
2018,4,21,15,45,821.5,92.5,2.05,23.8,565.5,717.38,549.48
2018,4,21,16,0,800.0,90.0,2.1,23.3,517.0,666.64,516.79
2018,4,21,16,15,769.0,87.5,2.05,22.8,465.0,609.33,476.38
2018,4,21,16,30,738.0,85.0,2.0,22.3,413.0,552.79,434.87
2018,4,21,16,45,701.0,80.5,1.95,21.8,360.5,493.64,389.96
2018,4,21,17,0,664.0,76.0,1.9,21.3,308.0,434.91,343.83
2018,4,21,17,15,611.5,69.5,1.75,20.25,256.0,369.28,291.14
2018,4,21,17,30,559.0,63.0,1.6,19.2,204.0,308.1,240.14
2018,4,21,17,45,481.0,54.5,1.5,18.2,155.5,240.52,182.97
2018,4,21,18,0,403.0,46.0,1.4,17.2,107.0,180.86,131.42
2018,4,21,18,15,285.0,34.0,1.4,16.5,69.0,116.3,75.84
2018,4,21,18,30,167.0,22.0,1.4,15.8,31.0,59.61,0.0
2018,4,21,18,45,83.5,11.0,1.45,15.1,15.5,22.07,0.0
2018,4,21,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,5,15,28.0,5.0,1.15,9.0,5.5,0.0,0.0
2018,4,22,5,30,56.0,10.0,1.2,9.7,11.0,9.83,0.0
2018,4,22,5,45,185.0,25.0,1.3,10.35,43.0,19.75,2.54
2018,4,22,6,0,314.0,40.0,1.4,11.0,75.0,32.3,22.04
2018,4,22,6,15,415.0,50.5,1.45,11.6,122.5,38.57,28.61
2018,4,22,6,30,516.0,61.0,1.5,12.2,170.0,48.82,38.16
2018,4,22,6,45,582.0,67.5,1.6,12.8,223.0,89.77,50.59
2018,4,22,7,0,648.0,74.0,1.7,13.4,276.0,138.52,83.46
2018,4,22,7,15,691.0,79.5,1.6,14.15,330.0,189.82,124.86
2018,4,22,7,30,734.0,85.0,1.5,14.9,384.0,245.82,172.7
2018,4,22,7,45,714.0,99.5,1.45,15.65,422.0,296.03,218.23
2018,4,22,8,0,694.0,114.0,1.4,16.4,460.0,343.6,260.34
2018,4,22,8,15,719.0,119.5,1.3,17.0,510.0,398.16,305.63
2018,4,22,8,30,744.0,125.0,1.2,17.6,560.0,454.51,350.63
2018,4,22,8,45,774.0,126.5,1.1,18.2,610.5,511.16,394.14
2018,4,22,9,0,804.0,128.0,1.0,18.8,661.0,570.87,438.04
2018,4,22,9,15,833.5,126.0,0.95,19.4,708.0,626.56,477.83
2018,4,22,9,30,863.0,124.0,0.9,20.0,755.0,683.15,516.81
2018,4,22,9,45,863.0,131.5,0.85,20.55,787.5,729.11,546.77
2018,4,22,10,0,863.0,139.0,0.8,21.1,820.0,772.94,573.37
2018,4,22,10,15,807.0,172.5,0.85,21.6,827.0,796.69,587.34
2018,4,22,10,30,751.0,206.0,0.9,22.1,834.0,815.33,598.17
2018,4,22,10,45,668.0,255.5,0.95,22.6,824.5,820.63,598.6
2018,4,22,11,0,585.0,305.0,1.0,23.1,815.0,818.69,594.26
2018,4,22,11,15,563.5,319.5,1.05,23.35,817.0,831.66,602.05
2018,4,22,11,30,542.0,334.0,1.1,23.6,819.0,841.8,607.77
2018,4,22,11,45,501.0,352.0,1.2,23.9,802.5,834.53,602.36
2018,4,22,12,0,460.0,370.0,1.3,24.2,786.0,824.15,595.02
2018,4,22,12,15,495.5,357.5,1.35,24.4,804.5,853.68,615.52
2018,4,22,12,30,531.0,345.0,1.4,24.6,823.0,881.68,634.53
2018,4,22,12,45,621.0,295.0,1.4,24.8,848.0,922.94,663.32
2018,4,22,13,0,711.0,245.0,1.4,25.0,873.0,961.68,689.33
2018,4,22,13,15,817.5,184.0,1.45,25.05,892.0,995.86,711.45
2018,4,22,13,30,924.0,123.0,1.5,25.1,911.0,1023.38,729.49
2018,4,22,13,45,912.0,123.5,1.55,25.2,882.5,1003.18,717.79
2018,4,22,14,0,900.0,124.0,1.6,25.3,854.0,979.93,704.73
2018,4,22,14,15,888.0,122.0,1.6,25.2,818.5,951.15,687.99
2018,4,22,14,30,876.0,120.0,1.6,25.1,783.0,919.68,669.49
2018,4,22,14,45,857.5,117.0,1.65,25.05,739.0,884.15,648.71
2018,4,22,15,0,839.0,114.0,1.7,25.0,695.0,841.33,622.84
2018,4,22,15,15,837.0,108.5,1.7,25.0,657.0,807.48,602.07
2018,4,22,15,30,835.0,103.0,1.7,25.0,619.0,771.11,579.29
2018,4,22,15,45,817.5,100.5,1.65,24.65,573.0,724.24,549.33
2018,4,22,16,0,800.0,98.0,1.6,24.3,527.0,676.4,518.25
2018,4,22,16,15,769.5,93.0,1.55,23.9,472.5,616.59,476.41
2018,4,22,16,30,739.0,88.0,1.5,23.5,418.0,559.37,435.0
2018,4,22,16,45,702.0,83.0,1.45,23.1,365.0,497.85,389.0
2018,4,22,17,0,665.0,78.0,1.4,22.7,312.0,438.46,343.0
2018,4,22,17,15,607.5,70.0,1.35,21.55,257.0,368.74,288.36
2018,4,22,17,30,550.0,62.0,1.3,20.4,202.0,304.03,235.58
2018,4,22,17,45,466.0,54.5,1.2,19.25,154.0,235.83,178.65
2018,4,22,18,0,382.0,47.0,1.1,18.1,106.0,176.14,127.81
2018,4,22,18,15,265.0,35.5,1.15,17.45,69.0,113.08,74.29
2018,4,22,18,30,148.0,24.0,1.2,16.8,32.0,58.79,0.76
2018,4,22,18,45,74.0,12.0,1.2,16.1,16.0,21.87,0.0
2018,4,22,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.5,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,31.0,10.0,1.0,11.8,11.0,9.83,0.0
2018,4,23,5,45,102.0,25.5,1.05,12.25,36.0,21.28,5.53
2018,4,23,6,0,173.0,41.0,1.1,12.7,61.0,31.59,21.44
2018,4,23,6,15,223.0,56.5,1.2,13.2,96.0,42.52,31.95
2018,4,23,6,30,273.0,72.0,1.3,13.7,131.0,56.74,40.42
2018,4,23,6,45,324.0,86.5,1.35,14.2,175.0,90.48,59.61
2018,4,23,7,0,375.0,101.0,1.4,14.7,219.0,130.14,87.85
2018,4,23,7,15,404.5,116.5,1.3,15.45,264.5,172.63,121.95
2018,4,23,7,30,434.0,132.0,1.2,16.2,310.0,218.47,159.99
2018,4,23,7,45,522.0,134.5,1.15,16.95,377.0,273.25,203.86
2018,4,23,8,0,610.0,137.0,1.1,17.7,444.0,337.43,255.22
2018,4,23,8,15,683.0,132.0,1.0,18.35,508.0,397.18,302.77
2018,4,23,8,30,756.0,127.0,0.9,19.0,572.0,463.86,354.32
2018,4,23,8,45,775.0,130.5,0.85,19.7,617.5,517.43,394.82
2018,4,23,9,0,794.0,134.0,0.8,20.4,663.0,573.01,435.15
2018,4,23,9,15,818.0,132.0,0.75,21.15,705.5,624.92,471.37
2018,4,23,9,30,842.0,130.0,0.7,21.9,748.0,677.26,506.5
2018,4,23,9,45,865.5,125.0,0.65,22.6,786.5,726.42,538.34
2018,4,23,10,0,889.0,120.0,0.6,23.3,825.0,774.64,566.63
2018,4,23,10,15,896.5,121.5,0.6,23.8,853.5,816.38,591.15
2018,4,23,10,30,904.0,123.0,0.6,24.3,882.0,856.07,614.05
2018,4,23,10,45,908.5,124.5,0.55,24.75,903.0,891.0,632.81
2018,4,23,11,0,913.0,126.0,0.5,25.2,924.0,923.34,649.68
2018,4,23,11,15,915.0,126.5,0.55,25.45,936.5,949.69,665.3
2018,4,23,11,30,917.0,127.0,0.6,25.7,949.0,973.04,679.18
2018,4,23,11,45,918.0,127.0,0.65,25.9,954.5,991.85,690.53
2018,4,23,12,0,919.0,127.0,0.7,26.1,960.0,1007.41,700.07
2018,4,23,12,15,916.5,128.0,0.75,26.2,957.0,1017.32,706.61
2018,4,23,12,30,914.0,129.0,0.8,26.3,954.0,1023.82,711.3
2018,4,23,12,45,909.0,130.0,0.9,26.4,942.5,1024.46,713.68
2018,4,23,13,0,904.0,131.0,1.0,26.5,931.0,1021.69,714.1
2018,4,23,13,15,899.0,130.0,1.1,26.45,912.5,1013.46,711.69
2018,4,23,13,30,894.0,129.0,1.2,26.4,894.0,1001.91,707.27
2018,4,23,13,45,887.0,127.5,1.3,26.35,868.0,984.67,699.33
2018,4,23,14,0,880.0,126.0,1.4,26.3,842.0,964.34,689.39
2018,4,23,14,15,870.5,124.5,1.45,26.15,809.5,938.73,675.57
2018,4,23,14,30,861.0,123.0,1.5,26.0,777.0,915.81,663.41
2018,4,23,14,45,847.5,121.0,1.6,25.85,737.5,880.74,643.82
2018,4,23,15,0,834.0,119.0,1.7,25.7,698.0,843.5,622.52
2018,4,23,15,15,811.5,116.0,1.7,25.7,650.5,795.91,592.52
2018,4,23,15,30,789.0,113.0,1.7,25.7,603.0,747.25,561.42
2018,4,23,15,45,775.0,109.0,1.9,25.0,559.0,703.02,535.8
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,657.64,508.01
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,602.46,469.51
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,546.01,428.79
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,484.25,382.74
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,424.91,336.72
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,360.53,285.17
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,300.72,235.48
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,233.41,178.77
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,173.98,127.79
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,111.43,74.57
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,56.23,7.04
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,20.87,0.0
