Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,768.05,600.78
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,722.01,570.24
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,677.18,540.08
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,625.36,502.15
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,573.6,463.2
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,516.04,418.4
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,460.01,373.51
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,398.89,323.41
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,341.19,274.62
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,278.34,220.53
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,221.37,170.39
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,156.83,114.91
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,104.78,70.38
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,54.82,17.16
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,14.14,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.98,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,9.34,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.52,5.05
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,19.87,11.83
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,25.91,17.59
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,24.58,14.57
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,30.11,19.14
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,52.51,38.79
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,72.4,56.29
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,93.05,73.37
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,113.75,90.2
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,122.55,96.96
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,131.34,103.65
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,157.12,124.06
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,183.38,144.55
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,209.51,164.75
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,236.24,185.19
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,275.41,215.22
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,316.94,246.64
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,342.3,265.27
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,368.18,284.2
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,439.06,337.98
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,514.96,394.36
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,543.92,415.08
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,573.33,436.26
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,669.87,510.98
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,772.94,588.45
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,854.33,648.34
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,936.59,706.22
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,950.07,715.1
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,960.94,722.83
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,983.9,739.2
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,1007.96,756.3
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,1008.7,757.88
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,999.97,753.34
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,984.33,744.11
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,965.71,732.93
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,947.03,721.9
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,919.89,705.0
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,888.01,684.74
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,853.91,662.79
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,812.96,635.13
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,770.48,606.13
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,724.44,575.42
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,677.6,543.57
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,627.5,506.83
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,575.55,467.49
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,518.18,422.66
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,462.36,377.77
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,401.17,327.33
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,343.39,278.22
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,278.77,222.46
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,220.7,171.31
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,145.77,107.99
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,83.43,56.75
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,42.86,15.05
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,9.28,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.37,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.78,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,10.12,3.25
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,14.46,7.31
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,18.81,10.55
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,23.15,14.32
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,42.01,30.46
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,60.89,46.39
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,74.46,57.59
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,87.79,68.44
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,108.61,85.31
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,129.48,101.96
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,155.04,122.14
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,181.02,142.38
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,198.88,155.95
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,217.0,169.61
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,225.23,175.46
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,233.53,181.37
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,271.23,210.11
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,309.94,239.17
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,372.04,285.88
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,435.93,333.0
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,470.38,358.64
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,509.46,387.59
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,652.99,497.22
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,805.24,608.68
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,908.53,682.41
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,1005.07,746.45
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,1014.84,752.75
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,1021.45,757.82
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,1022.36,759.63
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,1020.04,759.4
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,1013.0,755.87
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,1002.79,750.34
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,986.52,741.28
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,967.28,730.25
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,943.31,716.09
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,916.7,700.07
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,889.32,683.42
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,854.42,661.32
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,814.68,634.61
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,773.37,606.55
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,726.59,576.39
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,679.03,545.04
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,627.33,507.45
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,577.53,469.65
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,520.06,424.82
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,464.1,379.88
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,403.92,330.02
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,346.86,281.26
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,285.51,227.83
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,229.64,178.02
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,160.73,118.69
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,105.7,71.96
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,55.64,22.66
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,13.9,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.93,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,15.24,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,26.46,15.82
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,34.05,24.26
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,44.49,34.05
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,67.58,49.3
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,94.2,68.59
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,128.73,91.31
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,171.59,122.53
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,192.72,146.75
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,198.13,156.14
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,239.33,189.19
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,283.12,223.86
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,309.55,244.73
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,337.65,267.19
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,382.68,301.43
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,423.24,331.18
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,427.85,333.6
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,429.57,333.74
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,455.39,354.0
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,484.42,376.56
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,612.12,474.55
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,749.2,575.9
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,784.68,599.41
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,819.0,622.57
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,894.54,677.35
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,969.79,727.18
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,926.47,696.76
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,874.37,659.51
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,962.32,721.73
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,1039.77,773.11
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,1038.81,772.3
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,1034.62,770.17
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,1027.63,766.62
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,1017.43,761.04
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,1002.04,751.93
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,983.56,740.82
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,959.29,725.9
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,932.28,709.12
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,905.39,692.69
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,870.74,670.7
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,830.09,643.67
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,787.85,615.26
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,741.11,584.66
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,693.43,552.76
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,640.92,515.2
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,590.03,477.01
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,532.16,432.15
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,475.66,387.03
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,415.09,337.31
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,357.56,288.51
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,294.74,234.18
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,237.3,183.25
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,175.03,128.84
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,122.08,82.7
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,67.52,29.98
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,22.24,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,6.88,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,15.4,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,24.74,14.6
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,31.59,22.11
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,38.09,28.36
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,37.71,24.35
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,44.03,30.18
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,64.18,48.03
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,80.72,62.92
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,103.29,81.43
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,125.99,99.75
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,156.95,124.38
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,188.91,149.5
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,226.6,178.94
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,268.75,211.58
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,341.86,268.68
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,424.12,331.94
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,503.1,393.01
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,592.82,461.06
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,683.54,530.09
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,784.59,602.4
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,825.39,628.94
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,864.77,654.71
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,897.34,675.97
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,927.41,695.52
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,952.51,711.59
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,974.79,725.81
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,991.73,736.91
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,1005.61,746.09
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,1015.89,753.8
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,1022.98,759.51
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,1024.31,761.15
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,1022.35,760.75
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,1015.17,757.42
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,1004.78,752.05
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,988.76,743.09
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,969.72,732.11
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,945.82,718.0
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,919.19,702.35
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,887.29,682.48
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,853.14,660.84
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,814.43,634.76
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,778.25,610.32
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,732.46,580.27
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,685.74,548.95
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,633.82,511.81
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,581.92,472.42
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,525.81,428.56
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,472.48,385.57
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,412.41,335.97
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,355.47,287.46
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,282.61,225.13
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,218.8,169.79
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,142.8,105.93
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,79.94,54.85
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,44.36,20.47
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,12.78,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.97,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,7.4,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.1,3.5
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,11.49,4.47
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,10.1,3.39
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,14.3,6.47
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,17.36,9.3
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,34.27,23.77
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,51.2,38.08
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,62.83,47.72
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,74.46,57.24
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,84.16,65.04
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,93.74,72.66
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,106.65,82.9
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,119.59,93.07
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,141.48,110.4
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,163.58,127.7
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,174.45,135.86
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,185.48,144.12
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,220.91,171.57
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,256.82,198.98
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,311.22,240.52
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,366.51,282.02
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,440.38,338.96
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,516.09,396.11
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,590.03,451.84
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,663.89,506.68
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,742.09,562.9
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,816.82,615.77
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,860.45,648.34
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,903.68,680.68
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,915.66,689.98
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,925.11,697.86
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,902.26,682.13
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,877.36,665.14
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,850.16,647.05
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,822.83,628.71
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,791.37,607.07
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,759.25,584.8
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,795.92,616.69
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,821.23,637.95
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,767.7,600.6
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,714.51,562.97
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,685.41,545.17
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,652.12,523.48
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,583.31,471.53
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,518.49,421.58
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,468.07,382.55
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,418.34,342.81
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,384.92,314.97
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,348.58,283.19
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,285.31,228.45
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,227.89,177.71
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,156.4,116.63
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,99.66,69.25
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,57.79,29.36
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,19.12,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.97,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,6.12,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,10.33,2.93
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,10.46,3.58
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,9.64,2.99
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,13.5,5.99
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,17.36,9.35
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,39.72,28.52
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,62.23,47.6
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,92.91,73.29
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,123.26,98.27
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,135.09,107.59
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,146.94,116.84
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,168.55,133.98
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,190.56,151.26
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,215.0,170.41
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,240.0,189.87
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,291.56,230.23
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,346.27,272.41
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,391.55,307.12
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,438.73,342.94
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,510.52,398.28
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,585.78,455.31
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,622.93,482.36
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,659.08,508.66
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,687.55,530.07
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,716.28,551.61
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,773.96,595.24
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,828.88,636.41
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,908.71,698.1
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,987.79,755.49
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,1010.61,771.61
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,1034.31,788.78
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,1030.41,786.76
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,1023.23,782.77
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,1006.26,772.66
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,986.37,760.58
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,954.43,739.78
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,920.48,717.51
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,881.6,691.4
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,844.65,666.51
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,749.23,596.83
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,656.8,525.66
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,592.04,477.21
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,530.27,430.0
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,502.65,410.33
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,471.98,387.51
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,421.96,347.71
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,373.16,308.05
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,327.85,270.37
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,283.18,232.15
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,204.14,164.91
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,133.25,104.25
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,95.01,70.6
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,66.23,45.4
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,32.9,15.51
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,4.06,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.97,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,6.8,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,11.36,3.87
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,11.67,4.67
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,11.57,4.75
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,18.81,10.59
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,26.05,16.87
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,43.46,31.82
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,60.89,46.62
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,97.39,77.3
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,133.33,106.99
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,137.46,109.93
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,141.5,112.82
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,157.15,125.33
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,173.3,138.21
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,227.13,181.49
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,280.49,223.7
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,321.81,255.95
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,364.48,288.97
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,356.63,282.08
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,347.59,274.42
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,355.19,279.68
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,362.49,284.66
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,419.89,328.73
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,478.73,373.09
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,532.64,414.63
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,585.56,454.97
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,676.53,524.14
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,765.52,590.32
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,775.79,596.18
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,784.6,601.51
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,846.71,647.83
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,902.14,688.7
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,895.19,685.0
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,885.93,680.14
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,858.13,661.57
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,828.69,641.79
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,842.53,656.61
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,853.67,669.19
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,808.22,637.74
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,759.85,603.99
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,702.96,561.77
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,647.41,519.97
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,594.41,481.29
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,542.48,442.63
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,375.63,308.47
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,219.27,178.66
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,213.84,175.51
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,211.1,173.9
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,216.24,178.42
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,221.11,181.7
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,169.18,137.11
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,125.78,99.54
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,93.18,70.8
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,63.02,44.29
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,37.29,19.83
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,12.82,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,5.9,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,7.86,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,21.18,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,35.04,23.82
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,44.39,33.54
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,54.52,43.13
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,72.0,49.46
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,110.39,70.74
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,151.46,100.02
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,198.0,137.39
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,245.07,177.39
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,296.25,221.2
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,346.79,264.31
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,399.99,308.52
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,451.04,349.8
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,503.5,390.73
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,556.27,430.68
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,607.36,468.16
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,656.01,504.07
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,704.58,539.13
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,750.02,570.24
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,793.98,598.99
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,832.15,624.18
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,868.4,647.97
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,900.85,669.09
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,930.91,688.57
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,955.62,704.77
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,977.6,719.21
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,995.29,731.03
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,1010.02,741.01
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,1018.3,747.01
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,1023.43,751.11
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,1022.93,752.05
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,1019.29,751.04
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,1011.51,747.44
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,1000.64,741.89
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,983.8,732.55
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,969.96,725.27
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,944.93,710.66
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,917.32,694.24
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,884.51,673.96
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,849.6,652.03
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,809.83,625.48
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,768.6,597.65
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,722.21,567.99
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,677.05,538.56
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,625.38,501.44
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,573.92,463.22
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,517.33,419.86
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,462.3,376.39
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,402.33,327.69
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,345.75,280.24
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,281.08,225.0
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,221.3,172.93
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,131.9,98.24
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,58.06,38.66
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,29.87,13.95
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,8.1,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.95,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.95,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,8.67,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,14.5,6.6
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,11.77,4.76
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,11.06,4.28
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,14.61,6.42
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,16.4,8.51
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,28.96,19.3
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,41.53,29.97
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,50.24,37.24
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,58.96,44.42
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,65.75,49.9
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,72.54,55.32
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,92.86,71.86
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,112.94,87.97
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,145.17,113.76
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,177.74,139.45
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,168.74,131.72
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,159.47,123.9
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,172.75,134.14
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,186.22,144.46
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,213.3,165.47
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,240.64,186.49
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,259.6,200.86
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,278.7,215.28
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,279.44,215.63
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,280.12,216.01
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,291.5,224.68
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,302.92,233.36
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,337.18,259.83
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,367.45,283.1
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,400.04,308.89
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,432.53,334.5
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,492.81,381.82
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,544.97,422.63
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,484.7,376.1
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,417.25,324.02
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,411.7,321.17
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,405.45,317.6
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,387.89,304.98
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,370.03,292.09
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,486.15,388.97
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,580.76,466.71
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,472.65,380.77
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,360.71,290.75
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,335.5,271.6
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,311.05,252.55
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,308.27,252.05
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,305.25,250.5
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,278.65,228.53
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,250.8,204.73
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,210.66,169.96
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,171.98,135.64
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,127.22,96.47
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,87.6,62.03
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,52.55,30.36
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,18.54,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,8.55,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.82,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.71,0.89
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,12.53,5.46
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,17.36,9.95
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,19.77,11.41
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,22.19,13.51
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,34.75,24.28
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,47.33,34.92
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,59.92,45.43
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,72.52,55.81
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,79.32,61.21
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,86.12,66.57
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,110.68,86.5
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,135.27,106.17
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,132.18,103.19
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,129.02,100.24
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,133.47,103.45
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,137.94,106.66
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,134.23,103.33
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,130.49,100.03
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,158.16,121.9
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,186.11,143.77
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,209.1,161.52
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,232.27,179.29
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,243.93,188.17
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,255.67,197.12
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,295.37,227.64
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,340.0,261.56
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,350.76,269.54
