Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,808.79,615.83
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,765.19,587.87
2018,7,1,16,0,771.0,119.0,4.6,24.8,609.0,720.48,558.7
2018,7,1,16,15,750.5,115.0,4.55,24.25,561.5,670.97,525.3
2018,7,1,16,30,730.0,111.0,4.5,23.7,514.0,623.03,490.85
2018,7,1,16,45,703.0,106.0,4.45,23.2,464.5,568.24,450.23
2018,7,1,17,0,676.0,101.0,4.4,22.7,415.0,514.44,409.24
2018,7,1,17,15,639.0,96.0,4.35,22.0,365.0,456.53,364.12
2018,7,1,17,30,602.0,91.0,4.3,21.3,315.0,401.12,319.6
2018,7,1,17,45,553.0,84.0,4.2,20.65,266.0,341.11,270.07
2018,7,1,18,0,504.0,77.0,4.1,20.0,217.0,285.4,222.82
2018,7,1,18,15,437.0,67.5,4.0,19.3,171.5,225.66,171.81
2018,7,1,18,30,370.0,58.0,3.9,18.6,126.0,171.81,125.4
2018,7,1,18,45,279.5,45.5,3.8,17.9,88.0,117.94,80.32
2018,7,1,19,0,189.0,33.0,3.7,17.2,50.0,73.95,42.34
2018,7,1,19,15,107.0,19.5,3.7,16.75,28.0,34.67,0.0
2018,7,1,19,30,25.0,6.0,3.7,16.3,6.0,7.7,0.0
2018,7,1,19,45,12.5,3.0,3.65,15.85,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,5.9,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,17.71,2.52
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,27.63,17.59
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,39.63,28.93
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,51.06,39.41
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,74.41,53.54
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,104.7,73.35
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,137.41,98.34
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,170.65,125.4
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,207.05,154.86
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,245.94,186.51
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,296.38,225.61
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,360.89,276.18
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,416.86,320.39
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,479.05,368.71
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,528.3,406.19
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,578.53,443.36
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,620.76,473.69
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,660.66,501.52
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,695.88,524.97
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,727.83,545.59
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,765.19,571.08
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,801.7,595.62
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,834.36,616.89
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,865.75,637.09
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,891.58,654.16
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,915.56,669.96
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,934.66,682.39
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,951.57,693.41
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,962.23,700.9
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,970.41,706.83
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,972.52,708.85
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,972.02,709.29
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,965.89,706.83
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,957.18,702.74
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,941.49,693.79
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,923.44,683.27
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,900.14,669.85
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,874.77,654.89
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,844.67,636.36
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,812.91,616.45
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,774.72,590.47
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,733.13,561.87
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,690.38,534.51
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,647.18,506.13
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,599.85,472.56
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,552.74,438.41
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,500.16,399.27
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,448.82,360.07
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,394.65,317.53
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,342.79,275.74
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,288.06,230.71
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,236.85,187.54
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,184.98,143.15
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,138.07,102.71
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,90.48,62.47
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,52.38,29.36
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,24.18,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,3.82,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,10.81,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,19.73,2.66
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,30.21,19.76
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,34.08,24.19
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,36.96,27.13
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,41.88,27.48
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,53.14,39.52
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,81.9,63.3
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,110.94,86.93
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,164.34,124.27
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,242.81,183.69
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,307.68,233.69
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,391.55,300.03
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,448.26,346.64
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,505.4,392.57
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,557.52,433.34
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,611.68,474.29
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,659.25,509.57
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,705.49,542.95
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,748.95,572.29
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,790.32,599.12
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,830.42,625.37
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,868.81,650.22
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,903.02,672.18
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,935.08,692.6
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,962.11,709.72
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,986.5,725.09
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,1006.2,737.87
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,1023.0,748.83
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,1033.38,755.65
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,1040.62,760.56
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,1042.7,762.55
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,1041.63,762.62
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,1035.89,759.42
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,1026.99,754.29
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,1014.49,747.33
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,998.95,738.44
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,977.03,725.19
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,952.32,710.12
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,923.73,692.52
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,897.72,676.64
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,860.26,652.21
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,820.99,626.39
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,777.58,598.43
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,732.98,569.22
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,684.54,536.46
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,635.59,501.59
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,583.15,462.61
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,529.88,421.95
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,471.92,376.66
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,416.13,331.66
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,355.37,281.39
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,298.59,232.99
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,237.98,180.92
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,184.03,134.02
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,126.85,86.05
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,81.3,46.3
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,36.87,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,6.8,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,10.81,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,19.35,1.57
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,29.43,19.07
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,32.93,23.2
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,35.29,25.69
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,41.36,27.14
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,54.11,40.37
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,67.99,51.95
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,81.66,63.16
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,117.89,92.51
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,155.07,122.17
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,182.2,143.33
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,213.43,167.58
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,266.24,208.49
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,328.89,256.96
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,428.14,334.79
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,553.0,430.85
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,623.4,484.1
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,700.55,541.5
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,746.92,572.79
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,792.18,602.57
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,832.28,628.75
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,870.6,653.48
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,905.66,675.78
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,938.45,696.43
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,965.59,713.94
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,990.0,729.68
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,1010.6,742.93
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,1028.22,754.31
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,1040.33,762.44
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,1049.22,768.6
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,1052.83,771.27
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,1053.11,771.9
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,1049.03,769.8
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,1041.6,765.63
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,1030.4,759.1
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,1015.95,750.53
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,995.46,738.17
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,972.0,723.88
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,943.24,705.87
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,911.83,686.05
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,875.05,662.27
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,836.21,636.91
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,794.34,610.48
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,750.97,582.56
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,703.06,550.37
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,654.36,517.04
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,603.23,479.47
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,549.38,438.46
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,492.33,393.74
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,436.9,348.77
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,376.23,298.15
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,319.0,248.8
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,258.08,195.69
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,202.44,146.41
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,143.05,95.68
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,94.19,52.03
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,42.74,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,9.44,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,6.88,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,12.84,0.0
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,19.98,11.14
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,22.69,14.28
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,25.28,16.83
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,46.03,31.62
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,66.33,50.52
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,94.25,73.09
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,121.08,94.39
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,164.65,124.53
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,231.12,174.63
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,295.88,223.19
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,389.79,296.15
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,449.73,344.28
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,511.01,392.18
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,563.57,432.01
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,615.9,470.04
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,665.83,504.81
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,714.78,536.64
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,760.23,564.1
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,804.04,589.83
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,844.4,613.45
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,882.57,635.31
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,917.04,654.63
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,948.91,672.12
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,976.18,688.39
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,1000.52,702.84
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,1020.87,715.0
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,1038.03,725.27
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,1048.57,732.69
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,1055.71,738.11
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,1057.5,740.45
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,1055.91,740.79
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,1051.34,739.22
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,1043.44,735.65
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,1030.72,729.8
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,1014.78,721.89
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,993.26,709.97
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,968.76,696.16
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,939.59,679.65
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,907.84,661.29
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,871.62,638.87
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,833.35,614.92
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,790.57,588.85
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,746.32,561.34
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,695.25,528.19
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,643.76,494.11
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,594.58,459.06
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,542.59,420.58
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,484.85,376.85
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,428.94,333.02
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,356.27,275.03
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,290.57,221.28
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,205.62,152.7
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,132.58,94.02
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,94.24,61.76
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,61.81,32.81
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,27.89,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,5.45,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,6.75,0.29
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,8.68,1.68
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,10.61,3.33
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,33.0,22.15
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,55.6,40.88
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,101.99,78.59
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,145.78,113.47
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,120.35,92.78
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,89.94,68.02
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,96.18,72.67
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,102.44,77.25
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,81.31,59.98
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,60.0,42.69
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,81.18,59.28
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,102.32,75.55
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,263.26,201.45
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,432.68,327.0
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,560.66,420.22
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,698.8,517.02
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,793.26,580.54
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,890.03,641.23
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,924.8,661.88
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,957.92,681.88
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,977.65,693.31
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,994.46,703.02
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,1007.75,712.01
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,1017.95,719.13
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,1022.44,722.91
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,1023.68,724.75
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,991.25,705.37
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,962.82,688.64
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,952.14,683.57
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,938.46,676.42
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,941.06,679.87
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,943.93,683.51
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,907.93,661.6
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,870.53,638.8
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,843.82,622.29
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,813.62,603.29
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,771.52,578.18
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,727.99,551.57
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,673.02,515.29
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,622.15,480.93
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,576.72,448.41
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,529.91,413.72
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,470.91,368.44
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,414.34,323.62
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,357.64,277.36
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,303.89,231.94
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,244.75,181.49
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,191.28,135.25
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,131.72,86.16
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,83.91,45.15
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,35.45,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,7.87,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,9.83,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,15.92,0.0
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,23.0,13.27
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,26.4,17.2
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,32.41,22.79
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,42.34,24.48
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,84.75,41.77
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,130.54,72.01
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,180.66,111.5
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,231.11,154.66
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,287.84,203.71
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,341.72,250.3
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,397.2,297.12
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,449.95,340.82
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,502.49,382.92
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,555.55,424.0
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,609.11,464.16
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,658.49,500.47
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,706.86,534.34
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,752.54,564.1
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,796.61,592.33
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,837.18,618.2
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,875.61,642.4
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,909.41,663.59
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,940.66,683.02
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,968.82,700.21
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,994.09,715.48
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,1013.94,727.58
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,1030.61,737.72
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,1040.71,743.9
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,1047.41,748.05
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,1048.77,749.08
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,1046.79,748.12
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,1037.61,743.14
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,1025.35,736.3
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,939.31,681.35
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,843.08,615.15
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,903.51,661.64
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,943.14,689.5
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,866.67,640.12
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,785.35,585.65
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,802.89,600.75
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,807.93,605.48
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,754.69,572.27
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,701.79,538.7
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,660.7,511.87
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,617.64,482.2
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,579.64,455.3
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,538.66,425.02
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,483.06,381.95
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,428.66,338.36
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,369.61,289.61
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,313.71,241.89
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,254.19,190.34
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,201.43,143.71
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,143.44,94.34
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,95.46,50.98
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,40.5,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,9.85,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,8.85,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,15.51,0.0
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,23.11,13.39
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,26.93,17.8
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,30.57,21.36
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,43.04,26.09
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,84.95,43.38
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,129.34,72.41
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,178.78,111.37
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,229.13,154.83
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,282.27,201.54
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,338.82,250.85
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,393.37,297.59
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,446.77,342.27
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,500.73,385.97
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,552.42,426.49
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,603.81,465.46
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,653.24,502.13
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,701.54,536.55
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,746.68,566.27
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,790.07,594.36
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,829.81,620.06
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,867.51,644.15
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,902.62,666.29
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,935.28,686.66
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,962.54,704.05
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,986.97,719.61
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,1007.49,732.35
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,1024.95,743.15
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,1037.29,751.02
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,1046.37,756.89
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,1050.14,759.61
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,1050.57,760.31
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,1046.11,758.11
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,1038.32,753.88
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,1025.25,746.05
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,1009.0,736.24
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,987.69,723.93
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,963.45,709.79
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,934.57,692.26
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,903.14,672.94
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,867.08,649.78
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,828.94,625.05
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,786.56,598.81
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,742.75,571.1
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,693.95,538.79
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,644.45,505.33
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,594.6,468.81
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,542.09,428.94
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,484.77,384.52
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,429.04,339.79
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,369.36,290.44
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,313.04,242.25
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,251.93,189.46
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,196.54,140.9
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,135.41,89.74
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,86.2,46.5
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,36.23,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,7.85,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,8.85,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,15.62,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,23.21,13.38
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,27.02,17.86
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,30.66,21.43
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,41.21,30.9
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,82.8,41.53
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,128.33,71.46
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,178.27,110.93
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,228.52,154.14
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,281.55,200.6
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,337.73,249.35
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,391.97,295.5
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,445.59,339.82
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,499.74,382.97
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,551.1,422.51
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,602.13,460.34
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,651.0,495.64
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,698.86,528.71
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,744.29,557.39
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,788.03,584.38
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,827.57,608.59
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,865.0,631.1
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,898.92,651.05
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,930.28,669.16
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,957.06,684.58
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,980.98,698.14
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,1000.98,709.7
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,1017.9,719.35
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,1030.19,727.2
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,1039.25,733.12
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,1043.0,736.17
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,1043.42,737.24
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,1039.51,736.11
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,1032.3,732.99
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,1020.3,726.9
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,1005.1,718.84
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,984.88,707.99
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,961.72,695.21
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,932.85,678.56
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,901.4,660.4
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,865.94,638.02
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,828.42,614.1
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,785.81,589.18
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,741.69,562.53
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,693.95,531.67
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,645.38,499.56
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,595.53,463.87
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,542.84,424.59
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,485.45,380.57
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,429.59,336.22
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,370.18,287.61
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,313.97,240.02
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,253.7,188.26
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,200.44,141.66
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,142.38,92.7
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,94.23,49.15
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,40.01,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,9.75,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,8.85,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,14.72,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,21.41,11.71
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,27.16,17.85
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,30.81,21.44
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,37.79,27.73
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,80.95,39.09
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,127.09,68.92
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,177.52,108.56
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,232.77,155.53
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,287.02,202.6
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,340.95,249.33
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,396.37,296.11
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,450.16,340.47
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,504.49,383.69
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,557.44,424.22
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,610.06,462.99
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,660.56,499.17
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,709.78,532.73
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,755.73,561.62
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,799.8,588.72
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,840.97,614.09
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,880.02,637.77
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,914.44,658.19
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,946.32,676.83
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,974.63,694.55
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,1000.05,710.45
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,1020.56,723.14
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,1037.9,733.91
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,1050.02,742.25
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,1058.81,748.64
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,1062.74,752.6
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,1063.27,754.54
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,1058.83,753.56
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,1050.99,750.54
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,1037.31,743.85
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,1020.37,735.12
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,999.32,723.88
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,975.26,710.65
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,946.48,694.24
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,915.08,675.94
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,879.06,653.03
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,840.92,628.6
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,797.79,603.48
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,753.14,576.66
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,704.86,545.51
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,655.75,513.06
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,602.6,475.01
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,552.18,437.17
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,494.56,392.7
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,438.44,347.76
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,377.75,297.55
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,320.35,248.36
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,254.08,191.4
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,194.98,139.97
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,131.34,86.79
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,80.04,41.87
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,33.54,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.91,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,7.86,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,14.82,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,22.47,12.53
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,25.42,16.44
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,30.9,21.62
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,38.9,28.87
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,74.0,42.18
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,116.25,69.27
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,167.73,107.92
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,220.43,149.56
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,284.58,202.17
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,338.0,248.75
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,393.01,295.49
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,446.98,340.15
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,501.51,383.64
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,554.28,424.1
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,606.82,462.85
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,656.56,498.46
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,704.94,531.47
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,750.22,560.08
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,793.48,586.87
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,834.25,611.82
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,872.96,635.1
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,907.64,655.49
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,939.81,674.08
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,967.49,690.53
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,992.29,705.12
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,1012.64,717.05
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,1029.86,727.08
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,1042.41,734.42
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,1051.65,739.83
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,1056.05,742.91
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,1057.06,744.01
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,1052.66,742.46
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,1044.89,738.9
