Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,397.89,301.87
2018,7,21,8,30,713.0,123.0,2.8,24.5,570.0,449.7,343.16
2018,7,21,8,45,730.0,125.5,2.85,25.15,612.0,500.19,382.34
2018,7,21,9,0,747.0,128.0,2.9,25.8,654.0,549.05,419.21
2018,7,21,9,15,752.5,135.5,3.0,26.3,691.0,595.83,453.76
2018,7,21,9,30,758.0,143.0,3.1,26.8,728.0,641.69,486.75
2018,7,21,9,45,752.0,153.5,3.15,27.35,756.0,681.17,513.98
2018,7,21,10,0,746.0,164.0,3.2,27.9,784.0,718.48,539.04
2018,7,21,10,15,761.5,162.0,3.3,28.3,813.5,758.39,565.32
2018,7,21,10,30,777.0,160.0,3.4,28.7,843.0,797.35,590.56
2018,7,21,10,45,783.5,161.0,3.5,29.05,864.5,830.39,611.71
2018,7,21,11,0,790.0,162.0,3.6,29.4,886.0,861.5,631.48
2018,7,21,11,15,794.5,162.0,3.7,29.65,900.0,887.74,648.2
2018,7,21,11,30,799.0,162.0,3.8,29.9,914.0,911.64,663.38
2018,7,21,11,45,801.5,162.5,3.9,30.1,921.5,931.69,676.18
2018,7,21,12,0,804.0,163.0,4.0,30.3,929.0,949.11,687.33
2018,7,21,12,15,812.0,157.5,4.1,30.35,931.0,963.1,696.73
2018,7,21,12,30,820.0,152.0,4.2,30.4,933.0,968.74,700.79
2018,7,21,12,45,829.5,144.5,4.25,30.45,929.0,976.43,706.07
2018,7,21,13,0,839.0,137.0,4.3,30.5,925.0,981.1,709.48
2018,7,21,13,15,836.5,136.0,4.35,30.35,911.0,977.3,708.05
2018,7,21,13,30,834.0,135.0,4.4,30.2,897.0,970.49,704.8
2018,7,21,13,45,830.5,132.5,4.45,30.1,876.0,958.16,697.87
2018,7,21,14,0,827.0,130.0,4.5,30.0,855.0,942.9,689.1
2018,7,21,14,15,821.0,127.5,4.5,29.75,827.5,922.4,677.07
2018,7,21,14,30,815.0,125.0,4.5,29.5,800.0,899.24,663.28
2018,7,21,14,45,807.0,122.5,4.5,29.25,767.0,876.82,649.98
2018,7,21,15,0,799.0,120.0,4.5,29.0,734.0,846.82,631.46
2018,7,21,15,15,786.5,117.5,4.5,29.0,695.5,810.8,608.09
2018,7,21,15,30,774.0,115.0,4.5,29.0,657.0,773.09,583.39
2018,7,21,15,45,760.0,111.5,4.55,28.3,614.5,731.63,557.54
2018,7,21,16,0,746.0,108.0,4.6,27.6,572.0,689.01,530.49
2018,7,21,16,15,728.5,103.0,4.55,27.0,526.5,641.35,498.58
2018,7,21,16,30,711.0,98.0,4.5,26.4,481.0,593.3,464.51
2018,7,21,16,45,686.5,93.5,4.5,25.85,433.5,542.7,427.26
2018,7,21,17,0,662.0,89.0,4.5,25.3,386.0,491.43,388.42
2018,7,21,17,15,627.5,83.5,4.4,24.6,337.5,434.79,344.21
2018,7,21,17,30,593.0,78.0,4.3,23.9,289.0,380.47,300.48
2018,7,21,17,45,539.5,72.0,4.2,23.15,240.5,320.0,250.76
2018,7,21,18,0,486.0,66.0,4.1,22.4,192.0,264.38,203.71
2018,7,21,18,15,420.5,57.0,3.95,21.7,149.0,206.78,154.49
2018,7,21,18,30,355.0,48.0,3.8,21.0,106.0,155.91,110.65
2018,7,21,18,45,246.0,36.5,3.65,20.3,70.0,99.32,64.16
2018,7,21,19,0,137.0,25.0,3.5,19.6,34.0,53.21,18.78
2018,7,21,19,15,73.5,13.5,3.45,19.2,18.0,21.44,0.0
2018,7,21,19,30,10.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.2,16.2,2.0,0.0,0.0
2018,7,22,5,15,91.5,12.5,2.25,16.65,19.0,12.29,0.0
2018,7,22,5,30,174.0,23.0,2.3,17.1,36.0,17.83,5.55
2018,7,22,5,45,265.5,33.5,2.35,17.5,70.0,25.23,15.69
2018,7,22,6,0,357.0,44.0,2.4,17.9,104.0,32.0,22.19
2018,7,22,6,15,247.5,56.5,2.4,18.45,104.5,40.77,30.15
2018,7,22,6,30,138.0,69.0,2.4,19.0,105.0,62.33,43.05
2018,7,22,6,45,87.5,95.5,2.45,19.5,120.0,92.39,67.89
2018,7,22,7,0,37.0,122.0,2.5,20.0,135.0,116.71,89.56
2018,7,22,7,15,82.5,151.5,2.55,20.6,187.0,154.84,118.44
2018,7,22,7,30,128.0,181.0,2.6,21.2,239.0,195.31,149.34
2018,7,22,7,45,293.5,174.0,2.6,21.8,327.5,247.68,187.33
2018,7,22,8,0,459.0,167.0,2.6,22.4,416.0,317.5,240.63
2018,7,22,8,15,605.5,137.0,2.65,22.95,497.0,377.97,288.12
2018,7,22,8,30,752.0,107.0,2.7,23.5,578.0,454.56,348.07
2018,7,22,8,45,781.5,104.5,2.75,24.1,625.0,506.64,388.8
2018,7,22,9,0,811.0,102.0,2.8,24.7,672.0,562.15,430.97
2018,7,22,9,15,820.0,105.5,2.85,25.15,710.0,609.81,466.39
2018,7,22,9,30,829.0,109.0,2.9,25.6,748.0,656.67,500.28
2018,7,22,9,45,834.5,112.5,2.95,26.1,780.5,700.03,530.06
2018,7,22,10,0,840.0,116.0,3.0,26.6,813.0,741.88,557.28
2018,7,22,10,15,847.0,117.0,3.1,26.95,840.5,780.83,582.75
2018,7,22,10,30,854.0,118.0,3.2,27.3,868.0,818.0,606.82
2018,7,22,10,45,858.5,119.5,3.25,27.65,889.5,851.56,628.0
2018,7,22,11,0,863.0,121.0,3.3,28.0,911.0,882.85,647.55
2018,7,22,11,15,866.0,121.5,3.35,28.25,925.0,909.39,664.12
2018,7,22,11,30,869.0,122.0,3.4,28.5,939.0,933.32,678.97
2018,7,22,11,45,870.5,123.0,3.5,28.75,946.5,953.58,691.76
2018,7,22,12,0,872.0,124.0,3.6,29.0,954.0,970.98,702.75
2018,7,22,12,15,874.5,121.5,3.65,29.15,954.0,982.92,710.24
2018,7,22,12,30,877.0,119.0,3.7,29.3,954.0,991.83,715.88
2018,7,22,12,45,878.5,116.5,3.75,29.45,947.0,996.63,718.99
2018,7,22,13,0,880.0,114.0,3.8,29.6,940.0,998.26,720.19
2018,7,22,13,15,877.0,113.5,3.9,29.55,925.5,994.27,718.75
2018,7,22,13,30,874.0,113.0,4.0,29.5,911.0,987.13,715.39
2018,7,22,13,45,869.5,112.0,4.05,29.5,889.5,974.88,708.35
2018,7,22,14,0,865.0,111.0,4.1,29.5,868.0,959.6,699.42
2018,7,22,14,15,858.5,109.5,4.15,29.25,840.0,938.96,687.68
2018,7,22,14,30,852.0,108.0,4.2,29.0,812.0,915.55,674.12
2018,7,22,14,45,843.5,105.5,4.3,28.7,778.0,886.63,657.14
2018,7,22,15,0,835.0,103.0,4.4,28.4,744.0,855.33,638.39
2018,7,22,15,15,823.5,101.0,4.4,28.4,705.0,819.78,615.39
2018,7,22,15,30,812.0,99.0,4.4,28.4,666.0,782.4,590.97
2018,7,22,15,45,797.5,96.5,4.45,27.6,623.0,744.47,567.9
2018,7,22,16,0,783.0,94.0,4.5,26.8,580.0,701.16,540.53
2018,7,22,16,15,764.5,90.5,4.45,26.25,534.0,652.94,508.18
2018,7,22,16,30,746.0,87.0,4.4,25.7,488.0,604.33,474.28
2018,7,22,16,45,721.0,83.5,4.4,25.2,439.5,551.54,435.25
2018,7,22,17,0,696.0,80.0,4.4,24.7,391.0,499.49,395.64
2018,7,22,17,15,662.5,75.5,4.35,24.05,342.0,443.99,352.17
2018,7,22,17,30,629.0,71.0,4.3,23.4,293.0,389.57,308.17
2018,7,22,17,45,582.0,65.0,4.2,22.75,245.0,330.14,258.87
2018,7,22,18,0,535.0,59.0,4.1,22.1,197.0,274.87,211.62
2018,7,22,18,15,467.5,52.0,4.0,21.45,153.0,216.3,161.2
2018,7,22,18,30,400.0,45.0,3.9,20.8,109.0,164.62,116.27
2018,7,22,18,45,301.5,35.0,3.8,20.15,73.5,110.27,70.57
2018,7,22,19,0,203.0,25.0,3.7,19.5,38.0,63.58,20.25
2018,7,22,19,15,107.5,13.5,3.65,19.1,20.0,25.09,0.0
2018,7,22,19,30,12.0,2.0,3.6,18.7,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.55,18.3,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,7,23,5,15,134.5,13.0,2.35,15.35,22.0,12.78,0.0
2018,7,23,5,30,251.0,24.0,2.4,15.8,42.0,19.1,5.69
2018,7,23,5,45,351.5,33.5,2.45,16.25,79.5,25.4,15.88
2018,7,23,6,0,452.0,43.0,2.5,16.7,117.0,31.29,21.67
2018,7,23,6,15,468.0,52.5,2.55,17.35,152.5,36.73,26.74
2018,7,23,6,30,484.0,62.0,2.6,18.0,188.0,63.97,36.01
2018,7,23,6,45,521.5,71.5,2.6,18.6,234.5,103.81,59.95
2018,7,23,7,0,559.0,81.0,2.6,19.2,281.0,147.96,93.07
2018,7,23,7,15,650.0,76.5,2.6,19.95,343.5,194.99,129.6
2018,7,23,7,30,741.0,72.0,2.6,20.7,406.0,253.99,177.88
2018,7,23,7,45,765.0,75.5,2.65,21.4,455.5,306.17,223.34
2018,7,23,8,0,789.0,79.0,2.7,22.1,505.0,360.43,269.71
2018,7,23,8,15,807.5,81.0,2.75,22.85,552.0,415.65,315.63
2018,7,23,8,30,826.0,83.0,2.8,23.6,599.0,468.79,358.59
2018,7,23,8,45,840.0,85.0,2.8,24.4,642.5,520.29,398.74
2018,7,23,9,0,854.0,87.0,2.8,25.2,686.0,571.82,437.49
2018,7,23,9,15,866.0,88.0,2.85,25.85,725.5,620.95,473.67
2018,7,23,9,30,878.0,89.0,2.9,26.5,765.0,669.43,508.31
2018,7,23,9,45,888.0,89.5,3.0,27.15,799.5,715.14,538.61
2018,7,23,10,0,898.0,90.0,3.1,27.8,834.0,759.56,567.24
2018,7,23,10,15,904.0,91.5,3.15,28.25,862.5,800.31,593.2
2018,7,23,10,30,910.0,93.0,3.2,28.7,891.0,839.06,617.54
2018,7,23,10,45,913.5,94.5,3.25,29.2,912.5,873.5,638.65
2018,7,23,11,0,917.0,96.0,3.3,29.7,934.0,905.45,657.95
2018,7,23,11,15,919.0,97.5,3.35,29.95,948.5,933.39,675.21
2018,7,23,11,30,921.0,99.0,3.4,30.2,963.0,958.51,690.6
2018,7,23,11,45,920.5,101.0,3.5,30.45,970.5,978.81,703.24
2018,7,23,12,0,920.0,103.0,3.6,30.7,978.0,996.0,713.95
2018,7,23,12,15,917.0,105.0,3.7,30.65,977.0,1007.59,722.03
2018,7,23,12,30,914.0,107.0,3.8,30.6,976.0,1015.92,728.16
2018,7,23,12,45,909.0,109.0,3.9,30.6,967.5,1019.0,730.9
2018,7,23,13,0,904.0,111.0,4.0,30.6,959.0,1018.8,731.67
2018,7,23,13,15,902.0,110.0,4.1,30.45,944.5,1015.24,730.84
2018,7,23,13,30,900.0,109.0,4.2,30.3,930.0,1008.41,728.0
2018,7,23,13,45,896.5,107.5,4.3,30.15,908.5,996.36,721.85
2018,7,23,14,0,893.0,106.0,4.4,30.0,887.0,981.16,713.72
2018,7,23,14,15,887.5,104.5,4.45,29.8,859.0,960.99,702.21
2018,7,23,14,30,882.0,103.0,4.5,29.6,831.0,937.92,688.81
2018,7,23,14,45,874.5,101.0,4.55,29.35,797.0,909.73,672.06
2018,7,23,15,0,867.0,99.0,4.6,29.1,763.0,879.0,653.5
2018,7,23,15,15,855.5,97.5,4.6,29.1,723.5,843.04,630.4
2018,7,23,15,30,844.0,96.0,4.6,29.1,684.0,805.15,605.83
2018,7,23,15,45,829.5,93.5,4.5,28.3,640.0,762.09,578.88
2018,7,23,16,0,815.0,91.0,4.4,27.5,596.0,721.48,553.28
2018,7,23,16,15,792.5,88.5,4.35,26.85,547.0,670.21,519.31
2018,7,23,16,30,770.0,86.0,4.3,26.2,498.0,618.82,483.95
2018,7,23,16,45,745.5,82.5,4.2,25.6,449.0,565.26,444.56
2018,7,23,17,0,721.0,79.0,4.1,25.0,400.0,512.34,404.47
2018,7,23,17,15,688.5,74.0,4.0,24.25,350.0,454.47,359.52
2018,7,23,17,30,656.0,69.0,3.9,23.5,300.0,399.76,315.48
2018,7,23,17,45,608.5,64.0,3.8,22.75,251.0,339.86,265.95
2018,7,23,18,0,561.0,59.0,3.7,22.0,202.0,284.14,218.37
2018,7,23,18,15,478.0,51.5,3.6,21.35,154.5,218.66,162.66
2018,7,23,18,30,395.0,44.0,3.5,20.7,107.0,161.77,113.96
2018,7,23,18,45,285.5,34.0,3.4,20.0,71.0,105.46,67.12
2018,7,23,19,0,176.0,24.0,3.3,19.3,35.0,57.68,15.59
2018,7,23,19,15,94.5,13.0,3.25,18.95,18.5,23.05,0.0
2018,7,23,19,30,13.0,2.0,3.2,18.6,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,3.15,18.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.65,15.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.75,16.05,21.0,13.27,0.0
2018,7,24,5,30,226.0,25.0,2.8,16.4,40.0,20.28,5.45
2018,7,24,5,45,328.0,34.5,2.85,16.8,77.0,26.5,16.69
2018,7,24,6,0,430.0,44.0,2.9,17.2,114.0,32.33,22.49
2018,7,24,6,15,456.0,51.5,2.95,17.75,149.0,35.99,26.02
2018,7,24,6,30,482.0,59.0,3.0,18.3,184.0,60.45,33.47
2018,7,24,6,45,490.5,70.0,3.05,18.9,221.0,98.75,57.08
2018,7,24,7,0,499.0,81.0,3.1,19.5,258.0,138.2,87.58
2018,7,24,7,15,530.0,93.5,3.1,20.1,308.0,184.61,125.74
2018,7,24,7,30,561.0,106.0,3.1,20.7,358.0,234.44,167.88
2018,7,24,7,45,672.5,94.0,3.1,21.3,431.0,290.65,213.52
2018,7,24,8,0,784.0,82.0,3.1,21.9,504.0,360.32,270.25
2018,7,24,8,15,803.5,84.0,3.1,22.6,551.5,412.93,314.32
2018,7,24,8,30,823.0,86.0,3.1,23.3,599.0,469.19,359.77
2018,7,24,8,45,838.5,87.5,3.15,24.0,643.0,520.93,400.54
2018,7,24,9,0,854.0,89.0,3.2,24.7,687.0,572.83,440.13
2018,7,24,9,15,862.0,93.0,3.3,25.3,726.0,622.39,477.02
2018,7,24,9,30,870.0,97.0,3.4,25.9,765.0,670.98,512.16
2018,7,24,9,45,874.5,100.5,3.45,26.5,798.0,715.44,542.08
2018,7,24,10,0,879.0,104.0,3.5,27.1,831.0,758.2,569.7
2018,7,24,10,15,886.5,104.5,3.6,27.5,859.5,798.56,595.98
2018,7,24,10,30,894.0,105.0,3.7,27.9,888.0,837.06,620.77
2018,7,24,10,45,900.0,105.5,3.75,28.3,910.5,872.24,642.87
2018,7,24,11,0,906.0,106.0,3.8,28.7,933.0,905.1,663.27
2018,7,24,11,15,909.5,106.5,3.9,28.9,948.0,933.21,681.24
2018,7,24,11,30,913.0,107.0,4.0,29.1,963.0,958.59,697.41
2018,7,24,11,45,915.0,107.0,4.05,29.3,970.5,979.18,710.19
2018,7,24,12,0,917.0,107.0,4.1,29.5,978.0,996.74,721.06
2018,7,24,12,15,916.0,108.0,4.15,29.5,978.0,1009.28,729.34
2018,7,24,12,30,915.0,109.0,4.2,29.5,978.0,1018.6,735.66
2018,7,24,12,45,912.0,110.0,4.3,29.45,970.0,1022.67,739.15
2018,7,24,13,0,909.0,111.0,4.4,29.4,962.0,1023.46,740.65
2018,7,24,13,15,907.0,110.0,4.4,29.3,947.5,1019.89,739.03
2018,7,24,13,30,905.0,109.0,4.4,29.2,933.0,1013.03,735.41
2018,7,24,13,45,901.0,108.0,4.45,29.1,911.5,1000.96,728.77
2018,7,24,14,0,897.0,107.0,4.5,29.0,890.0,985.75,720.16
2018,7,24,14,15,891.5,105.0,4.5,28.75,861.5,964.97,708.09
2018,7,24,14,30,886.0,103.0,4.5,28.5,833.0,941.28,694.12
2018,7,24,14,45,878.5,101.0,4.5,28.25,799.0,912.98,677.02
2018,7,24,15,0,871.0,99.0,4.5,28.0,765.0,882.13,658.13
2018,7,24,15,15,859.5,97.0,4.5,28.0,725.0,845.48,634.49
2018,7,24,15,30,848.0,95.0,4.5,28.0,685.0,806.89,609.35
2018,7,24,15,45,835.0,92.5,4.5,27.15,641.5,764.85,583.52
2018,7,24,16,0,822.0,90.0,4.5,26.3,598.0,725.13,558.9
2018,7,24,16,15,805.5,86.0,4.45,25.75,550.5,676.15,526.2
2018,7,24,16,30,789.0,82.0,4.4,25.2,503.0,626.55,492.05
2018,7,24,16,45,765.5,78.5,4.35,24.65,453.5,572.75,452.34
2018,7,24,17,0,742.0,75.0,4.3,24.1,404.0,519.47,411.8
2018,7,24,17,15,710.0,70.5,4.15,23.45,353.5,461.41,366.23
2018,7,24,17,30,678.0,66.0,4.0,22.8,303.0,405.28,320.68
2018,7,24,17,45,633.0,60.5,3.9,22.1,253.5,345.82,271.16
2018,7,24,18,0,588.0,55.0,3.8,21.4,204.0,289.26,222.53
2018,7,24,18,15,520.0,48.0,3.7,20.85,158.0,227.84,169.31
2018,7,24,18,30,452.0,41.0,3.6,20.3,112.0,173.4,121.6
2018,7,24,18,45,346.0,32.0,3.5,19.75,75.0,116.0,72.9
2018,7,24,19,0,240.0,23.0,3.4,19.2,38.0,66.58,14.64
2018,7,24,19,15,127.5,13.0,3.4,18.95,20.0,26.46,0.0
2018,7,24,19,30,15.0,3.0,3.4,18.7,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,3.35,18.4,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.55,15.7,22.0,12.78,0.0
2018,7,25,5,30,295.0,23.0,2.6,16.2,42.0,18.4,3.44
2018,7,25,5,45,400.5,30.5,2.7,16.7,80.5,22.87,13.57
2018,7,25,6,0,506.0,38.0,2.8,17.2,119.0,27.12,17.95
2018,7,25,6,15,563.5,44.0,2.75,17.9,164.5,32.61,23.04
2018,7,25,6,30,621.0,50.0,2.7,18.6,210.0,59.79,30.04
2018,7,25,6,45,671.5,54.0,2.65,19.35,261.5,103.23,53.55
2018,7,25,7,0,722.0,58.0,2.6,20.1,313.0,152.43,89.39
2018,7,25,7,15,752.5,61.0,2.65,21.0,363.5,202.31,130.84
2018,7,25,7,30,783.0,64.0,2.7,21.9,414.0,255.37,176.63
2018,7,25,7,45,805.0,67.0,2.7,22.85,464.0,312.03,225.5
2018,7,25,8,0,827.0,70.0,2.7,23.8,514.0,367.05,272.2
2018,7,25,8,15,843.0,72.5,2.75,24.6,561.5,420.65,316.8
2018,7,25,8,30,859.0,75.0,2.8,25.4,609.0,474.92,360.44
2018,7,25,8,45,871.5,77.5,2.85,26.15,653.0,527.8,401.62
2018,7,25,9,0,884.0,80.0,2.9,26.9,697.0,580.52,441.26
2018,7,25,9,15,891.0,83.5,2.95,27.65,736.5,630.41,477.51
2018,7,25,9,30,898.0,87.0,3.0,28.4,776.0,679.17,511.81
2018,7,25,9,45,901.5,91.5,3.05,29.15,809.5,725.09,541.48
2018,7,25,10,0,905.0,96.0,3.1,29.9,843.0,769.19,569.1
2018,7,25,10,15,911.0,97.0,3.2,30.55,871.5,809.84,594.46
2018,7,25,10,30,917.0,98.0,3.3,31.2,900.0,848.47,618.19
2018,7,25,10,45,920.5,100.0,3.35,31.8,922.0,883.74,639.32
2018,7,25,11,0,924.0,102.0,3.4,32.4,944.0,916.49,658.61
2018,7,25,11,15,900.0,118.0,3.5,32.7,949.0,935.46,670.0
2018,7,25,11,30,876.0,134.0,3.6,33.0,954.0,950.39,678.91
2018,7,25,11,45,903.5,119.5,3.7,33.3,971.0,980.29,697.52
2018,7,25,12,0,931.0,105.0,3.8,33.6,988.0,1007.85,714.48
2018,7,25,12,15,931.0,105.0,3.9,33.55,988.0,1020.54,723.07
2018,7,25,12,30,931.0,105.0,4.0,33.5,988.0,1029.96,729.8
2018,7,25,12,45,929.5,104.5,4.15,33.5,980.0,1034.06,733.44
2018,7,25,13,0,928.0,104.0,4.3,33.5,972.0,1034.8,735.08
2018,7,25,13,15,925.0,104.0,4.35,33.25,957.5,1031.2,734.23
2018,7,25,13,30,922.0,104.0,4.4,33.0,943.0,1024.26,731.38
2018,7,25,13,45,905.0,110.5,4.5,32.7,917.0,1007.15,722.49
2018,7,25,14,0,888.0,117.0,4.6,32.4,891.0,987.19,711.81
2018,7,25,14,15,845.5,135.0,4.65,31.95,852.5,952.36,691.5
2018,7,25,14,30,803.0,153.0,4.7,31.5,814.0,922.01,674.1
2018,7,25,14,45,825.0,133.5,4.75,31.0,787.5,903.79,664.94
2018,7,25,15,0,847.0,114.0,4.8,30.5,761.0,876.56,649.54
2018,7,25,15,15,819.5,117.0,4.8,30.5,715.5,837.05,624.02
2018,7,25,15,30,792.0,120.0,4.8,30.5,670.0,791.8,594.36
2018,7,25,15,45,809.5,105.0,4.75,29.15,635.0,761.94,578.15
2018,7,25,16,0,827.0,90.0,4.7,27.8,600.0,728.32,558.85
2018,7,25,16,15,811.0,86.5,4.65,26.8,553.0,680.03,527.71
2018,7,25,16,30,795.0,83.0,4.6,25.8,506.0,631.05,494.9
2018,7,25,16,45,765.5,80.0,4.5,24.8,454.0,573.76,453.18
2018,7,25,17,0,736.0,77.0,4.4,23.8,402.0,517.54,410.91
2018,7,25,17,15,697.5,73.0,4.3,22.95,350.0,456.84,363.49
2018,7,25,17,30,659.0,69.0,4.2,22.1,298.0,399.91,317.47
2018,7,25,17,45,620.0,63.0,4.05,21.2,250.5,342.39,269.47
2018,7,25,18,0,581.0,57.0,3.9,20.3,203.0,288.19,222.6
2018,7,25,18,15,485.0,51.0,3.8,19.8,154.0,219.26,163.67
2018,7,25,18,30,389.0,45.0,3.7,19.3,105.0,160.22,113.15
2018,7,25,18,45,272.5,33.5,3.6,18.85,68.0,101.47,64.09
2018,7,25,19,0,156.0,22.0,3.5,18.4,31.0,51.44,7.29
2018,7,25,19,15,78.0,11.0,3.45,18.15,15.5,19.08,0.0
2018,7,25,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.3,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.85,15.2,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.8,15.3,2.0,0.0,0.0
2018,7,26,5,15,105.0,13.0,2.85,15.7,19.5,12.78,0.0
2018,7,26,5,30,199.0,24.0,2.9,16.1,37.0,19.57,2.76
2018,7,26,5,45,303.0,35.0,2.9,16.5,73.5,27.31,17.22
2018,7,26,6,0,407.0,46.0,2.9,16.9,110.0,34.5,24.36
2018,7,26,6,15,428.5,55.0,2.85,17.55,144.5,39.35,28.96
2018,7,26,6,30,450.0,64.0,2.8,18.2,179.0,61.95,36.29
2018,7,26,6,45,444.0,80.0,2.75,18.9,214.5,102.42,62.23
2018,7,26,7,0,438.0,96.0,2.7,19.6,250.0,141.54,92.82
2018,7,26,7,15,515.5,101.0,2.7,20.3,310.0,186.82,127.73
2018,7,26,7,30,593.0,106.0,2.7,21.0,370.0,240.97,171.5
2018,7,26,7,45,673.5,100.5,2.65,21.75,434.5,294.91,215.84
2018,7,26,8,0,754.0,95.0,2.6,22.5,499.0,359.36,268.41
2018,7,26,8,15,773.0,99.0,2.6,23.2,546.5,412.16,312.14
2018,7,26,8,30,792.0,103.0,2.6,23.9,594.0,466.1,355.38
2018,7,26,8,45,806.0,107.0,2.6,24.6,638.0,518.33,395.92
2018,7,26,9,0,820.0,111.0,2.6,25.3,682.0,570.71,435.18
2018,7,26,9,15,828.5,115.5,2.65,26.0,721.5,620.09,471.13
2018,7,26,9,30,837.0,120.0,2.7,26.7,761.0,668.63,505.4
2018,7,26,9,45,841.0,125.0,2.7,27.45,794.0,713.69,535.71
2018,7,26,10,0,845.0,130.0,2.7,28.2,827.0,756.35,562.26
2018,7,26,10,15,852.5,131.5,2.8,28.7,855.5,796.61,587.89
2018,7,26,10,30,860.0,133.0,2.9,29.2,884.0,835.1,612.08
2018,7,26,10,45,865.0,135.0,3.0,29.75,906.5,870.0,633.56
2018,7,26,11,0,870.0,137.0,3.1,30.3,929.0,902.63,653.41
2018,7,26,11,15,874.5,137.0,3.25,30.5,944.0,930.45,671.3
2018,7,26,11,30,879.0,137.0,3.4,30.7,959.0,955.69,687.53
2018,7,26,11,45,881.5,137.5,3.5,30.9,967.0,976.8,700.81
2018,7,26,12,0,884.0,138.0,3.6,31.1,975.0,995.02,712.31
2018,7,26,12,15,884.0,138.5,3.75,31.0,975.5,1007.83,721.62
2018,7,26,12,30,884.0,139.0,3.9,30.9,976.0,1017.54,729.09
2018,7,26,12,45,882.5,138.0,4.0,30.8,968.0,1021.1,732.41
2018,7,26,13,0,881.0,137.0,4.1,30.7,960.0,1021.46,733.83
2018,7,26,13,15,873.0,139.0,4.15,30.35,943.5,1015.21,731.53
2018,7,26,13,30,865.0,141.0,4.2,30.0,927.0,1005.86,727.36
2018,7,26,13,45,834.0,154.5,4.3,29.65,897.0,989.05,718.67
2018,7,26,14,0,803.0,168.0,4.4,29.3,867.0,963.92,704.52
2018,7,26,14,15,831.0,146.0,4.45,28.7,848.5,955.58,701.98
2018,7,26,14,30,859.0,124.0,4.5,28.1,830.0,937.56,692.9
2018,7,26,14,45,852.0,120.5,4.55,27.55,795.5,908.8,676.43
2018,7,26,15,0,845.0,117.0,4.6,27.0,761.0,877.52,658.27
2018,7,26,15,15,832.5,114.5,4.6,27.0,720.5,844.96,637.33
2018,7,26,15,30,820.0,112.0,4.6,27.0,680.0,805.66,611.55
2018,7,26,15,45,807.0,108.0,4.55,25.6,636.0,762.7,586.0
2018,7,26,16,0,794.0,104.0,4.5,24.2,592.0,718.39,558.86
2018,7,26,16,15,777.0,99.0,4.4,23.45,544.5,669.03,525.71
2018,7,26,16,30,760.0,94.0,4.3,22.7,497.0,619.11,490.52
2018,7,26,16,45,736.5,89.0,4.25,21.95,447.5,564.87,450.46
2018,7,26,17,0,713.0,84.0,4.2,21.2,398.0,512.54,410.53
2018,7,26,17,15,679.5,79.0,4.1,20.45,347.5,454.48,364.68
2018,7,26,17,30,646.0,74.0,4.0,19.7,297.0,398.59,319.0
2018,7,26,17,45,600.0,67.0,3.95,19.0,247.5,337.61,267.82
2018,7,26,18,0,554.0,60.0,3.9,18.3,198.0,280.7,218.48
2018,7,26,18,15,468.0,52.5,3.8,17.9,150.5,214.82,161.46
2018,7,26,18,30,382.0,45.0,3.7,17.5,103.0,157.84,112.02
2018,7,26,18,45,275.0,33.0,3.6,17.05,67.0,101.11,63.78
2018,7,26,19,0,168.0,21.0,3.5,16.6,31.0,51.79,3.15
2018,7,26,19,15,84.0,10.5,3.5,16.4,15.5,19.11,0.0
2018,7,26,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,27,5,15,65.5,9.5,3.85,14.5,13.5,9.34,0.0
2018,7,27,5,30,131.0,19.0,3.9,15.0,27.0,14.74,0.0
2018,7,27,5,45,201.0,30.5,3.95,15.45,55.5,23.2,13.77
2018,7,27,6,0,271.0,42.0,4.0,15.9,84.0,31.23,21.59
2018,7,27,6,15,216.0,46.0,4.0,16.45,87.5,33.04,23.53
2018,7,27,6,30,161.0,50.0,4.0,17.0,91.0,41.97,26.34
2018,7,27,6,45,86.5,67.0,4.0,17.55,89.5,67.87,48.13
2018,7,27,7,0,12.0,84.0,4.0,18.1,88.0,82.04,62.72
2018,7,27,7,15,24.5,113.5,3.95,18.6,123.5,110.36,85.38
2018,7,27,7,30,37.0,143.0,3.9,19.1,159.0,141.86,110.45
2018,7,27,7,45,66.5,174.5,3.85,19.6,208.0,181.98,141.86
2018,7,27,8,0,96.0,206.0,3.8,20.1,257.0,225.61,175.95
2018,7,27,8,15,274.5,206.5,3.8,20.65,372.0,302.18,234.84
2018,7,27,8,30,453.0,207.0,3.8,21.2,487.0,400.38,311.01
2018,7,27,8,45,595.5,179.5,3.8,21.75,576.0,474.19,368.56
2018,7,27,9,0,738.0,152.0,3.8,22.3,665.0,560.34,434.86
2018,7,27,9,15,766.5,149.0,3.8,22.75,709.0,613.06,474.47
2018,7,27,9,30,795.0,146.0,3.8,23.2,753.0,665.05,512.77
2018,7,27,9,45,823.5,138.5,3.85,23.7,792.5,713.47,547.81
2018,7,27,10,0,852.0,131.0,3.9,24.2,832.0,761.86,580.54
2018,7,27,10,15,859.0,133.0,3.95,24.55,861.0,802.51,607.31
2018,7,27,10,30,866.0,135.0,4.0,24.9,890.0,841.35,632.6
2018,7,27,10,45,871.5,136.0,4.05,25.25,912.0,875.96,654.77
2018,7,27,11,0,877.0,137.0,4.1,25.6,934.0,908.29,675.28
2018,7,27,11,15,881.0,138.5,4.15,25.8,950.0,937.34,693.88
2018,7,27,11,30,885.0,140.0,4.2,26.0,966.0,963.75,710.7
2018,7,27,11,45,887.0,140.0,4.25,26.2,973.5,984.06,723.46
2018,7,27,12,0,889.0,140.0,4.3,26.4,981.0,1001.43,734.37
2018,7,27,12,15,896.5,135.5,4.3,26.45,983.5,1016.68,744.11
2018,7,27,12,30,904.0,131.0,4.3,26.5,986.0,1028.88,751.93
2018,7,27,12,45,913.0,124.0,4.35,26.55,981.5,1036.83,757.4
2018,7,27,13,0,922.0,117.0,4.4,26.6,977.0,1041.45,760.82
2018,7,27,13,15,920.0,115.5,4.45,26.5,962.0,1037.38,759.14
2018,7,27,13,30,918.0,114.0,4.5,26.4,947.0,1029.95,755.41
2018,7,27,13,45,915.0,112.0,4.55,26.25,925.0,1017.7,748.77
2018,7,27,14,0,912.0,110.0,4.6,26.1,903.0,1002.21,740.16
2018,7,27,14,15,906.0,108.5,4.55,25.8,874.0,981.22,727.63
2018,7,27,14,30,900.0,107.0,4.5,25.5,845.0,957.27,713.3
2018,7,27,14,45,892.5,104.5,4.5,25.2,810.0,928.07,695.61
2018,7,27,15,0,885.0,102.0,4.5,24.9,775.0,896.25,676.04
2018,7,27,15,15,874.0,100.0,4.5,24.9,734.5,859.56,652.22
2018,7,27,15,30,863.0,98.0,4.5,24.9,694.0,820.84,626.83
2018,7,27,15,45,848.5,95.5,4.4,24.1,649.0,777.01,599.02
2018,7,27,16,0,834.0,93.0,4.3,23.3,604.0,735.64,572.6
2018,7,27,16,15,815.5,90.0,4.25,22.7,556.0,685.78,539.18
2018,7,27,16,30,797.0,87.0,4.2,22.1,508.0,635.42,504.0
2018,7,27,16,45,771.0,83.5,4.15,21.5,457.0,579.6,462.48
2018,7,27,17,0,745.0,80.0,4.1,20.9,406.0,524.52,420.21
2018,7,27,17,15,706.5,76.5,4.1,20.15,354.0,465.16,373.41
2018,7,27,17,30,668.0,73.0,4.1,19.4,302.0,407.21,326.12
2018,7,27,17,45,614.0,67.5,4.05,18.65,251.0,343.37,272.59
2018,7,27,18,0,560.0,62.0,4.0,17.9,200.0,284.38,221.53
2018,7,27,18,15,460.0,54.0,4.0,17.3,150.0,213.23,160.55
2018,7,27,18,30,360.0,46.0,4.0,16.7,100.0,152.49,108.5
2018,7,27,18,45,262.5,34.0,4.0,16.15,65.5,98.66,62.08
2018,7,27,19,0,165.0,22.0,4.0,15.6,31.0,51.99,0.0
2018,7,27,19,15,82.5,11.0,4.0,15.35,15.5,19.32,0.0
2018,7,27,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,28,5,15,31.0,8.5,2.7,13.7,10.5,8.36,0.0
2018,7,28,5,30,62.0,17.0,2.8,14.1,21.0,14.46,0.0
2018,7,28,5,45,118.0,36.0,2.9,14.5,51.5,29.71,19.18
2018,7,28,6,0,174.0,55.0,3.0,14.9,82.0,44.4,33.13
2018,7,28,6,15,203.0,74.5,2.95,15.5,117.0,58.91,46.39
2018,7,28,6,30,232.0,94.0,2.9,16.1,152.0,82.35,59.08
2018,7,28,6,45,254.0,112.0,2.85,16.65,189.0,114.48,80.6
2018,7,28,7,0,276.0,130.0,2.8,17.2,226.0,149.24,107.03
2018,7,28,7,15,332.5,146.5,2.8,17.7,280.5,192.1,140.3
2018,7,28,7,30,389.0,163.0,2.8,18.2,335.0,238.26,177.3
2018,7,28,7,45,443.5,173.5,2.75,18.7,392.0,287.86,217.63
2018,7,28,8,0,498.0,184.0,2.7,19.2,449.0,343.14,262.4
2018,7,28,8,15,527.0,192.0,2.65,19.8,496.0,391.09,301.2
2018,7,28,8,30,556.0,200.0,2.6,20.4,543.0,441.53,341.02
2018,7,28,8,45,577.0,208.5,2.6,21.05,587.5,490.56,378.79
2018,7,28,9,0,598.0,217.0,2.6,21.7,632.0,540.85,416.44
2018,7,28,9,15,607.0,227.0,2.6,22.3,669.5,586.48,449.64
2018,7,28,9,30,616.0,237.0,2.6,22.9,707.0,631.5,481.5
2018,7,28,9,45,619.0,248.0,2.6,23.5,738.5,672.83,509.83
2018,7,28,10,0,622.0,259.0,2.6,24.1,770.0,713.07,536.69
2018,7,28,10,15,634.0,263.0,2.65,24.65,799.5,752.47,563.05
2018,7,28,10,30,646.0,267.0,2.7,25.2,829.0,791.11,588.41
2018,7,28,10,45,655.5,269.5,2.75,25.75,852.0,825.21,610.31
2018,7,28,11,0,665.0,272.0,2.8,26.3,875.0,857.98,631.03
2018,7,28,11,15,671.0,273.0,2.9,26.7,890.0,884.61,648.14
2018,7,28,11,30,677.0,274.0,3.0,27.1,905.0,909.36,663.93
2018,7,28,11,45,681.0,274.0,3.1,27.45,913.0,929.2,676.57
2018,7,28,12,0,685.0,274.0,3.2,27.8,921.0,946.79,687.74
2018,7,28,12,15,706.5,260.0,3.3,27.95,927.5,965.11,700.1
2018,7,28,12,30,728.0,246.0,3.4,28.1,934.0,981.03,710.66
2018,7,28,12,45,754.5,228.0,3.5,28.3,935.5,995.12,719.99
2018,7,28,13,0,781.0,210.0,3.6,28.5,937.0,1001.81,724.61
2018,7,28,13,15,779.5,207.0,3.65,28.4,923.0,997.54,722.82
2018,7,28,13,30,778.0,204.0,3.7,28.3,909.0,990.3,719.29
2018,7,28,13,45,775.5,199.5,3.8,28.2,887.5,982.03,715.5
2018,7,28,14,0,773.0,195.0,3.9,28.1,866.0,966.39,706.93
2018,7,28,14,15,767.5,191.0,3.95,27.75,838.5,945.62,695.42
2018,7,28,14,30,762.0,187.0,4.0,27.4,811.0,922.23,682.16
2018,7,28,14,45,755.5,181.5,4.05,27.1,777.5,893.83,665.32
2018,7,28,15,0,749.0,176.0,4.1,26.8,744.0,863.12,646.8
2018,7,28,15,15,734.0,171.5,4.1,26.8,703.5,824.08,621.38
2018,7,28,15,30,719.0,167.0,4.1,26.8,663.0,783.58,594.77
2018,7,28,15,45,707.5,158.5,4.05,25.85,619.5,740.33,567.89
2018,7,28,16,0,696.0,150.0,4.0,24.9,576.0,695.84,538.86
2018,7,28,16,15,682.0,139.0,3.95,24.25,528.0,645.88,504.33
2018,7,28,16,30,668.0,128.0,3.9,23.6,480.0,595.33,468.44
2018,7,28,16,45,644.0,120.5,3.85,23.0,431.5,541.97,429.08
2018,7,28,17,0,620.0,113.0,3.8,22.4,383.0,489.4,389.15
2018,7,28,17,15,585.0,103.5,3.75,21.6,332.5,430.0,342.9
2018,7,28,17,30,550.0,94.0,3.7,20.8,282.0,373.04,297.05
2018,7,28,17,45,497.5,83.0,3.6,20.0,231.5,309.86,244.82
2018,7,28,18,0,445.0,72.0,3.5,19.2,181.0,251.54,195.25
2018,7,28,18,15,376.5,61.0,3.45,18.6,138.0,192.29,144.33
2018,7,28,18,30,308.0,50.0,3.4,18.0,95.0,141.98,100.77
2018,7,28,18,45,214.0,35.0,3.35,17.4,60.5,89.5,55.89
2018,7,28,19,0,120.0,20.0,3.3,16.8,26.0,42.43,0.0
2018,7,28,19,15,60.0,10.0,3.3,16.45,13.0,15.92,0.0
2018,7,28,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.05,14.5,13.5,10.32,0.0
2018,7,29,5,30,107.0,21.0,3.1,14.8,27.0,16.5,0.0
2018,7,29,5,45,192.5,36.5,3.15,15.1,60.5,28.25,17.78
2018,7,29,6,0,278.0,52.0,3.2,15.4,94.0,39.44,28.71
2018,7,29,6,15,259.0,67.5,3.2,15.9,118.5,50.0,38.47
2018,7,29,6,30,240.0,83.0,3.2,16.4,143.0,73.78,51.91
2018,7,29,6,45,190.0,108.0,3.2,16.85,162.0,105.45,75.65
2018,7,29,7,0,140.0,133.0,3.2,17.3,181.0,135.69,101.79
2018,7,29,7,15,222.0,148.0,3.2,17.85,239.0,171.25,127.67
2018,7,29,7,30,304.0,163.0,3.2,18.4,297.0,219.36,164.85
2018,7,29,7,45,403.5,165.0,3.2,18.9,365.0,267.56,202.65
2018,7,29,8,0,503.0,167.0,3.2,19.4,433.0,329.18,251.86
2018,7,29,8,15,592.0,158.5,3.15,19.85,500.5,387.17,298.6
2018,7,29,8,30,681.0,150.0,3.1,20.3,568.0,453.27,351.23
2018,7,29,8,45,695.0,156.0,3.1,20.75,610.5,502.39,390.16
2018,7,29,9,0,709.0,162.0,3.1,21.2,653.0,551.88,428.29
2018,7,29,9,15,727.5,164.0,3.1,21.45,693.5,600.52,465.17
2018,7,29,9,30,746.0,166.0,3.1,21.7,734.0,649.43,501.35
2018,7,29,9,45,757.0,169.5,3.1,21.95,768.5,694.55,533.86
2018,7,29,10,0,768.0,173.0,3.1,22.2,803.0,739.1,565.26
2018,7,29,10,15,778.5,174.5,3.1,22.4,832.5,779.61,592.67
2018,7,29,10,30,789.0,176.0,3.1,22.6,862.0,818.81,618.39
2018,7,29,10,45,753.5,203.0,3.15,22.8,871.5,843.45,634.2
2018,7,29,11,0,718.0,230.0,3.2,23.0,881.0,863.32,646.83
2018,7,29,11,15,769.5,203.5,3.25,23.1,911.0,902.81,673.07
2018,7,29,11,30,821.0,177.0,3.3,23.2,941.0,944.07,700.17
2018,7,29,11,45,806.5,187.0,3.35,23.3,942.5,958.19,709.05
2018,7,29,12,0,792.0,197.0,3.4,23.4,944.0,969.07,716.08
2018,7,29,12,15,642.5,287.0,3.5,23.4,893.0,929.31,688.77
2018,7,29,12,30,493.0,377.0,3.6,23.4,842.0,880.82,651.77
2018,7,29,12,45,449.5,388.0,3.65,23.4,809.5,854.22,633.3
2018,7,29,13,0,406.0,399.0,3.7,23.4,777.0,825.48,613.09
2018,7,29,13,15,341.0,413.5,3.75,23.2,727.5,771.63,575.37
2018,7,29,13,30,276.0,428.0,3.8,23.0,678.0,722.77,540.58
2018,7,29,13,45,333.0,395.0,3.8,22.8,689.0,743.24,558.3
2018,7,29,14,0,390.0,362.0,3.8,22.6,700.0,760.86,573.63
2018,7,29,14,15,380.5,351.5,3.85,22.3,672.0,735.78,557.32
2018,7,29,14,30,371.0,341.0,3.9,22.0,644.0,709.55,540.31
2018,7,29,14,45,339.5,333.5,3.9,21.7,601.5,665.55,509.61
2018,7,29,15,0,308.0,326.0,3.9,21.4,559.0,621.87,478.82
2018,7,29,15,15,306.5,305.5,3.9,21.4,527.0,590.46,457.13
2018,7,29,15,30,305.0,285.0,3.9,21.4,495.0,558.06,434.41
2018,7,29,15,45,409.5,234.0,3.95,20.9,495.5,582.89,457.74
2018,7,29,16,0,514.0,183.0,4.0,20.4,496.0,591.02,468.23
2018,7,29,16,15,531.0,164.0,4.0,19.95,464.0,561.78,447.96
2018,7,29,16,30,548.0,145.0,4.0,19.5,432.0,529.72,425.09
2018,7,29,16,45,604.5,119.0,3.95,19.1,406.0,515.2,415.24
2018,7,29,17,0,661.0,93.0,3.9,18.7,380.0,490.49,396.53
2018,7,29,17,15,626.5,86.0,3.9,18.25,330.0,432.16,349.62
2018,7,29,17,30,592.0,79.0,3.9,17.8,280.0,376.17,303.24
2018,7,29,17,45,543.5,70.5,3.85,17.3,231.0,315.3,251.61
2018,7,29,18,0,495.0,62.0,3.8,16.8,182.0,258.85,202.32
2018,7,29,18,15,418.0,53.5,3.7,16.45,138.0,198.13,149.26
2018,7,29,18,30,341.0,45.0,3.6,16.1,94.0,145.39,103.08
2018,7,29,18,45,232.5,32.0,3.5,15.75,59.5,89.61,55.11
2018,7,29,19,0,124.0,19.0,3.4,15.4,25.0,41.55,0.0
2018,7,29,19,15,62.0,9.5,3.35,15.25,12.5,15.54,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,5,15,33.0,9.0,3.05,13.9,11.0,8.85,0.0
2018,7,30,5,30,66.0,18.0,3.1,14.3,22.0,15.25,0.0
2018,7,30,5,45,106.5,34.5,3.2,14.75,47.5,28.52,17.87
2018,7,30,6,0,147.0,51.0,3.3,15.2,73.0,41.36,30.36
2018,7,30,6,15,212.0,68.0,3.3,15.85,113.0,54.14,42.1
2018,7,30,6,30,277.0,85.0,3.3,16.5,153.0,71.64,49.62
2018,7,30,6,45,337.0,99.5,3.3,17.2,201.5,106.46,70.74
2018,7,30,7,0,397.0,114.0,3.3,17.9,250.0,148.08,100.64
2018,7,30,7,15,463.0,123.0,3.25,18.5,306.5,192.91,135.42
2018,7,30,7,30,529.0,132.0,3.2,19.1,363.0,244.95,177.66
2018,7,30,7,45,575.0,137.5,3.1,19.65,417.0,294.99,219.6
2018,7,30,8,0,621.0,143.0,3.0,20.2,471.0,349.29,264.7
2018,7,30,8,15,644.5,150.0,3.0,20.8,518.5,400.21,306.79
2018,7,30,8,30,668.0,157.0,3.0,21.4,566.0,452.97,349.18
2018,7,30,8,45,682.5,163.5,2.95,22.05,608.5,502.22,387.58
2018,7,30,9,0,697.0,170.0,2.9,22.7,651.0,551.92,425.08
2018,7,30,9,15,706.0,176.0,2.95,23.25,688.0,598.02,459.25
2018,7,30,9,30,715.0,182.0,3.0,23.8,725.0,643.62,492.14
2018,7,30,9,45,742.5,178.5,3.0,24.4,765.0,692.41,526.57
2018,7,30,10,0,770.0,175.0,3.0,25.0,805.0,741.93,560.65
2018,7,30,10,15,781.5,176.0,3.05,25.55,835.0,782.86,587.47
2018,7,30,10,30,793.0,177.0,3.1,26.1,865.0,822.53,612.58
2018,7,30,10,45,803.0,176.0,3.1,26.7,888.0,857.51,633.81
2018,7,30,11,0,813.0,175.0,3.1,27.3,911.0,890.68,653.63
2018,7,30,11,15,818.5,175.0,3.15,27.75,926.0,918.76,670.63
2018,7,30,11,30,824.0,175.0,3.2,28.2,941.0,944.46,686.03
2018,7,30,11,45,829.0,174.0,3.25,28.6,950.0,966.16,698.95
2018,7,30,12,0,834.0,173.0,3.3,29.0,959.0,985.16,710.15
2018,7,30,12,15,839.5,169.5,3.3,29.2,960.5,999.3,718.49
2018,7,30,12,30,845.0,166.0,3.3,29.4,962.0,1010.48,725.03
2018,7,30,12,45,850.5,160.5,3.35,29.6,956.0,1016.53,728.79
2018,7,30,13,0,856.0,155.0,3.4,29.8,950.0,1013.26,726.72
2018,7,30,13,15,853.0,154.0,3.45,29.7,935.0,1015.26,729.11
2018,7,30,13,30,850.0,153.0,3.5,29.6,920.0,1007.96,725.59
2018,7,30,13,45,845.0,151.0,3.55,29.5,897.5,994.53,718.26
2018,7,30,14,0,840.0,149.0,3.6,29.4,875.0,978.07,709.06
2018,7,30,14,15,831.5,147.0,3.65,29.1,845.5,955.35,696.37
2018,7,30,14,30,823.0,145.0,3.7,28.8,816.0,929.95,681.9
2018,7,30,14,45,811.0,143.5,3.7,28.45,780.5,899.38,663.74
2018,7,30,15,0,799.0,142.0,3.7,28.1,745.0,866.61,644.0
2018,7,30,15,15,785.5,138.0,3.7,28.1,704.0,827.93,619.17
2018,7,30,15,30,772.0,134.0,3.7,28.1,663.0,787.56,592.98
2018,7,30,15,45,750.5,131.5,3.7,27.1,617.5,743.55,566.21
2018,7,30,16,0,729.0,129.0,3.7,26.1,572.0,696.47,536.64
2018,7,30,16,15,699.0,127.0,3.65,25.4,523.0,643.6,500.15
2018,7,30,16,30,669.0,125.0,3.6,24.7,474.0,591.39,462.92
2018,7,30,16,45,633.0,119.5,3.6,24.0,423.0,532.68,419.91
2018,7,30,17,0,597.0,114.0,3.6,23.3,372.0,475.87,377.01
2018,7,30,17,15,550.0,107.0,3.55,22.35,320.5,413.93,329.02
2018,7,30,17,30,503.0,100.0,3.5,21.4,269.0,353.61,280.82
2018,7,30,17,45,442.0,90.0,3.5,20.5,220.0,290.89,229.34
2018,7,30,18,0,381.0,80.0,3.5,19.6,171.0,234.1,181.48
2018,7,30,18,15,309.0,64.5,3.45,18.85,127.0,174.05,130.56
2018,7,30,18,30,237.0,49.0,3.4,18.1,83.0,121.72,86.15
2018,7,30,18,45,156.0,32.0,3.35,17.4,51.0,73.79,44.82
2018,7,30,19,0,75.0,15.0,3.3,16.7,19.0,29.35,0.0
2018,7,30,19,15,37.5,7.5,3.3,16.35,9.5,11.06,0.0
2018,7,30,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
