Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,11.8,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,20.4,7.5
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,30.42,20.29
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,36.86,26.59
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,46.71,35.54
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,86.6,48.23
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,132.64,78.93
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,180.98,117.2
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,233.33,161.2
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,285.57,206.08
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,340.24,252.33
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,393.79,296.85
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,450.62,342.4
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,503.54,383.62
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,556.78,423.63
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,605.36,459.14
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,652.9,492.78
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,697.68,523.28
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,740.65,551.36
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,782.05,577.85
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,821.82,602.97
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,857.6,624.9
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,891.22,645.25
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,918.79,662.37
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,943.75,677.82
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,964.08,689.98
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,976.48,697.13
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,993.51,707.51
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,1002.38,712.72
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,1005.09,714.19
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,1004.58,713.76
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,998.72,711.12
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,989.67,706.56
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,976.05,698.7
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,959.41,688.98
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,936.5,676.07
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,910.89,661.38
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,879.98,643.32
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,846.81,623.58
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,807.27,598.27
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,768.84,573.52
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,722.8,545.17
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,676.0,515.51
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,623.29,479.23
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,570.85,442.11
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,513.4,399.89
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,457.54,357.57
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,396.43,310.23
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,338.65,263.89
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,275.85,212.26
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,217.78,163.31
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,157.55,112.69
2018,8,10,18,30,237.0,39.0,3.3,21.9,64.0,106.57,69.21
2018,8,10,18,45,140.5,23.5,3.3,21.05,36.5,54.87,7.24
2018,8,10,19,0,44.0,8.0,3.3,20.2,9.0,13.4,0.0
2018,8,10,19,15,22.0,4.0,3.3,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,5,15,30.5,6.0,3.25,15.6,6.5,0.0,0.0
2018,8,11,5,30,61.0,12.0,3.4,16.0,13.0,11.8,0.0
2018,8,11,5,45,155.0,27.0,3.5,16.4,42.5,21.22,7.1
2018,8,11,6,0,249.0,42.0,3.6,16.8,72.0,32.33,21.74
2018,8,11,6,15,325.5,56.0,3.6,17.45,115.0,42.06,30.97
2018,8,11,6,30,402.0,70.0,3.6,18.1,158.0,53.61,41.42
2018,8,11,6,45,457.5,81.5,3.6,18.75,206.5,91.69,55.75
2018,8,11,7,0,513.0,93.0,3.6,19.4,255.0,136.42,85.83
2018,8,11,7,15,553.5,102.0,3.65,20.2,305.5,182.04,121.5
2018,8,11,7,30,594.0,111.0,3.7,21.0,356.0,232.25,163.18
2018,8,11,7,45,623.5,118.5,3.75,21.8,405.5,282.31,205.87
2018,8,11,8,0,653.0,126.0,3.8,22.6,455.0,335.29,250.6
2018,8,11,8,15,675.5,132.5,3.8,23.2,503.0,387.26,294.01
2018,8,11,8,30,698.0,139.0,3.8,23.8,551.0,440.92,337.59
2018,8,11,8,45,714.0,145.5,3.8,24.4,595.5,492.76,378.57
2018,8,11,9,0,730.0,152.0,3.8,25.0,640.0,545.14,418.7
2018,8,11,9,15,740.0,158.0,3.8,25.55,679.0,593.75,454.94
2018,8,11,9,30,750.0,164.0,3.8,26.1,718.0,641.85,489.78
2018,8,11,9,45,755.0,171.5,3.85,26.65,752.0,687.24,521.8
2018,8,11,10,0,760.0,179.0,3.9,27.2,786.0,731.31,552.12
2018,8,11,10,15,767.5,182.5,3.95,27.5,814.5,771.92,580.08
2018,8,11,10,30,775.0,186.0,4.0,27.8,843.0,810.24,605.1
2018,8,11,10,45,771.5,193.5,4.0,28.15,862.0,843.11,625.83
2018,8,11,11,0,768.0,201.0,4.0,28.5,881.0,872.72,644.22
2018,8,11,11,15,756.0,210.5,4.1,28.6,889.0,894.16,658.19
2018,8,11,11,30,744.0,220.0,4.2,28.7,897.0,912.58,670.24
2018,8,11,11,45,768.0,209.0,4.25,28.8,912.5,941.03,688.8
2018,8,11,12,0,792.0,198.0,4.3,28.9,928.0,964.21,703.79
2018,8,11,12,15,795.0,195.5,4.35,28.85,928.0,976.46,712.08
2018,8,11,12,30,798.0,193.0,4.4,28.8,928.0,985.8,718.64
2018,8,11,12,45,800.0,189.5,4.5,28.7,920.5,990.16,722.46
2018,8,11,13,0,802.0,186.0,4.6,28.6,913.0,991.44,724.4
2018,8,11,13,15,797.0,185.0,4.6,28.4,897.0,985.32,721.29
2018,8,11,13,30,792.0,184.0,4.6,28.2,881.0,976.17,716.42
2018,8,11,13,45,784.5,182.5,4.65,28.0,857.5,961.11,708.13
2018,8,11,14,0,777.0,181.0,4.7,27.8,834.0,943.24,698.01
2018,8,11,14,15,767.5,178.0,4.7,27.45,804.0,923.21,686.52
2018,8,11,14,30,758.0,175.0,4.7,27.1,774.0,896.71,670.61
2018,8,11,14,45,745.5,171.5,4.65,26.75,738.0,864.65,650.51
2018,8,11,15,0,733.0,168.0,4.6,26.4,702.0,830.59,628.93
2018,8,11,15,15,711.0,164.5,4.6,26.4,658.0,786.79,599.76
2018,8,11,15,30,689.0,161.0,4.6,26.4,614.0,742.04,569.64
2018,8,11,15,45,672.0,154.5,4.5,25.55,570.0,697.24,539.93
2018,8,11,16,0,655.0,148.0,4.4,24.7,526.0,651.7,508.75
2018,8,11,16,15,634.5,140.5,4.35,24.1,480.0,602.19,473.53
2018,8,11,16,30,614.0,133.0,4.3,23.5,434.0,552.74,437.42
2018,8,11,16,45,582.0,124.5,4.2,22.95,384.5,495.68,394.23
2018,8,11,17,0,550.0,116.0,4.1,22.4,335.0,440.29,351.13
2018,8,11,17,15,505.0,105.5,4.05,21.75,284.5,376.31,300.22
2018,8,11,17,30,460.0,95.0,4.0,21.1,234.0,318.58,252.77
2018,8,11,17,45,397.0,82.0,3.9,20.45,185.5,255.05,199.57
2018,8,11,18,0,334.0,69.0,3.8,19.8,137.0,197.86,150.71
2018,8,11,18,15,260.0,54.0,3.75,19.2,97.5,141.99,103.07
2018,8,11,18,30,186.0,39.0,3.7,18.6,58.0,94.39,61.74
2018,8,11,18,45,107.0,23.0,3.65,18.05,32.5,47.71,0.0
2018,8,11,19,0,28.0,7.0,3.6,17.5,7.0,10.34,0.0
2018,8,11,19,15,14.0,3.5,3.55,17.25,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.25,14.6,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.4,15.0,10.0,8.85,0.0
2018,8,12,5,45,113.5,26.0,2.55,15.45,37.5,20.43,5.66
2018,8,12,6,0,187.0,43.0,2.7,15.9,65.0,33.23,22.51
2018,8,12,6,15,257.0,60.0,2.65,16.5,106.0,45.39,33.96
2018,8,12,6,30,327.0,77.0,2.6,17.1,147.0,58.16,45.57
2018,8,12,6,45,382.0,91.0,2.5,17.75,194.5,94.18,60.75
2018,8,12,7,0,437.0,105.0,2.4,18.4,242.0,136.51,89.43
2018,8,12,7,15,481.5,115.0,2.4,19.15,291.5,179.88,122.91
2018,8,12,7,30,526.0,125.0,2.4,19.9,341.0,228.15,162.37
2018,8,12,7,45,561.5,132.0,2.35,20.65,390.0,275.98,202.47
2018,8,12,8,0,597.0,139.0,2.3,21.4,439.0,327.43,245.21
2018,8,12,8,15,625.0,145.0,2.35,22.2,487.0,378.12,286.8
2018,8,12,8,30,653.0,151.0,2.4,23.0,535.0,431.17,329.13
2018,8,12,8,45,676.0,155.5,2.4,23.8,580.5,482.4,368.82
2018,8,12,9,0,699.0,160.0,2.4,24.6,626.0,534.92,408.2
2018,8,12,9,15,720.5,161.0,2.5,25.35,667.5,584.25,444.56
2018,8,12,9,30,742.0,162.0,2.6,26.1,709.0,634.13,480.35
2018,8,12,9,45,761.5,161.0,2.65,26.8,745.5,681.57,513.41
2018,8,12,10,0,781.0,160.0,2.7,27.5,782.0,727.83,544.86
2018,8,12,10,15,792.0,161.0,2.85,28.0,811.5,769.01,572.13
2018,8,12,10,30,803.0,162.0,3.0,28.5,841.0,808.81,597.79
2018,8,12,10,45,811.5,162.5,3.15,29.0,864.0,844.44,620.43
2018,8,12,11,0,820.0,163.0,3.3,29.5,887.0,878.1,641.65
2018,8,12,11,15,825.0,162.5,3.4,29.75,901.5,905.49,658.99
2018,8,12,11,30,830.0,162.0,3.5,30.0,916.0,930.37,674.71
2018,8,12,11,45,833.0,162.0,3.65,30.3,923.5,951.24,688.0
2018,8,12,12,0,836.0,162.0,3.8,30.6,931.0,969.27,699.51
2018,8,12,12,15,836.5,161.5,3.9,30.65,930.5,981.43,707.7
2018,8,12,12,30,837.0,161.0,4.0,30.7,930.0,990.51,714.04
2018,8,12,12,45,836.0,159.5,4.1,30.8,921.5,993.95,716.7
2018,8,12,13,0,835.0,158.0,4.2,30.9,913.0,994.19,717.43
2018,8,12,13,15,832.0,156.0,4.25,30.75,897.5,988.76,715.05
2018,8,12,13,30,829.0,154.0,4.3,30.6,882.0,980.16,710.73
2018,8,12,13,45,824.0,151.5,4.4,30.45,859.0,965.99,703.12
2018,8,12,14,0,819.0,149.0,4.5,30.3,836.0,948.81,693.58
2018,8,12,14,15,811.5,146.5,4.55,29.95,806.5,926.39,680.88
2018,8,12,14,30,804.0,144.0,4.6,29.6,777.0,901.28,666.36
2018,8,12,14,45,794.5,139.5,4.65,29.25,741.0,869.69,647.45
2018,8,12,15,0,785.0,135.0,4.7,28.9,705.0,835.82,626.88
2018,8,12,15,15,770.0,132.0,4.7,28.9,664.0,796.86,601.38
2018,8,12,15,30,755.0,129.0,4.7,28.9,623.0,756.36,574.59
2018,8,12,15,45,738.5,123.5,4.65,27.85,578.0,713.19,547.73
2018,8,12,16,0,722.0,118.0,4.6,26.8,533.0,666.56,517.74
2018,8,12,16,15,686.5,114.0,4.5,26.05,480.0,607.9,475.85
2018,8,12,16,30,651.0,110.0,4.4,25.3,427.0,550.49,433.82
2018,8,12,16,45,633.5,100.5,4.3,24.6,380.5,499.38,395.64
2018,8,12,17,0,616.0,91.0,4.2,23.9,334.0,448.55,356.34
2018,8,12,17,15,578.5,84.5,4.1,23.0,286.5,391.59,311.01
2018,8,12,17,30,541.0,78.0,4.0,22.1,239.0,337.38,266.32
2018,8,12,17,45,475.0,68.5,3.85,21.2,189.5,271.82,211.42
2018,8,12,18,0,409.0,59.0,3.7,20.3,140.0,212.71,160.75
2018,8,12,18,15,330.5,47.0,3.6,19.6,100.0,153.49,109.96
2018,8,12,18,30,252.0,35.0,3.5,18.9,60.0,104.54,66.53
2018,8,12,18,45,149.0,21.5,3.4,18.25,34.0,52.72,0.0
2018,8,12,19,0,46.0,8.0,3.3,17.6,8.0,13.44,0.0
2018,8,12,19,15,23.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.5,2.7,13.95,6.0,0.0,0.0
2018,8,13,5,30,61.0,11.0,2.9,14.4,12.0,10.81,0.0
2018,8,13,5,45,159.0,25.5,3.1,14.85,40.5,20.09,4.28
2018,8,13,6,0,257.0,40.0,3.3,15.3,69.0,30.84,20.45
2018,8,13,6,15,322.5,52.0,3.3,15.8,108.0,39.01,28.47
2018,8,13,6,30,388.0,64.0,3.3,16.3,147.0,47.29,36.15
2018,8,13,6,45,336.0,83.5,3.3,16.8,169.5,84.64,54.75
2018,8,13,7,0,284.0,103.0,3.3,17.3,192.0,120.18,82.99
2018,8,13,7,15,367.0,112.0,3.3,17.9,248.5,156.94,109.68
2018,8,13,7,30,450.0,121.0,3.3,18.5,305.0,206.6,148.85
2018,8,13,7,45,507.0,128.5,3.25,19.05,361.5,256.67,190.36
2018,8,13,8,0,564.0,136.0,3.2,19.6,418.0,312.74,236.87
2018,8,13,8,15,638.0,131.0,3.2,20.2,480.5,369.55,283.49
2018,8,13,8,30,712.0,126.0,3.2,20.8,543.0,433.56,335.15
2018,8,13,8,45,735.5,128.5,3.2,21.4,589.5,486.09,377.16
2018,8,13,9,0,759.0,131.0,3.2,22.0,636.0,541.38,419.97
2018,8,13,9,15,767.0,138.0,3.25,22.5,675.0,590.76,457.35
2018,8,13,9,30,775.0,145.0,3.3,23.0,714.0,639.37,493.11
2018,8,13,9,45,777.5,152.5,3.35,23.5,747.0,683.72,524.82
2018,8,13,10,0,780.0,160.0,3.4,24.0,780.0,726.45,554.6
2018,8,13,10,15,787.5,163.0,3.45,24.4,808.5,766.86,581.77
2018,8,13,10,30,795.0,166.0,3.5,24.8,837.0,805.67,607.06
2018,8,13,10,45,800.5,168.5,3.6,25.15,859.0,840.52,629.77
2018,8,13,11,0,806.0,171.0,3.7,25.5,881.0,873.27,650.94
2018,8,13,11,15,808.5,172.0,3.8,25.6,894.5,899.6,668.34
2018,8,13,11,30,811.0,173.0,3.9,25.7,908.0,923.37,684.08
2018,8,13,11,45,811.5,175.5,4.0,25.85,915.5,944.09,697.69
2018,8,13,12,0,812.0,178.0,4.1,26.0,923.0,961.98,709.48
2018,8,13,12,15,818.0,174.0,4.2,25.9,924.0,975.66,719.28
2018,8,13,12,30,824.0,170.0,4.3,25.8,925.0,986.39,727.25
2018,8,13,12,45,830.0,164.5,4.4,25.7,919.0,992.5,732.28
2018,8,13,13,0,836.0,159.0,4.5,25.6,913.0,995.43,735.35
2018,8,13,13,15,832.0,157.5,4.55,25.35,897.0,989.51,732.82
2018,8,13,13,30,828.0,156.0,4.6,25.1,881.0,980.43,728.52
2018,8,13,13,45,821.5,154.5,4.65,24.85,857.5,965.84,720.59
2018,8,13,14,0,815.0,153.0,4.7,24.6,834.0,948.3,710.72
2018,8,13,14,15,806.5,150.5,4.75,24.2,804.5,924.98,697.33
2018,8,13,14,30,798.0,148.0,4.8,23.8,775.0,899.01,682.06
2018,8,13,14,45,786.5,145.5,4.8,23.4,739.0,867.88,662.75
2018,8,13,15,0,775.0,143.0,4.8,23.0,703.0,834.59,641.79
2018,8,13,15,15,760.0,139.0,4.8,23.0,661.5,794.81,615.0
2018,8,13,15,30,745.0,135.0,4.8,23.0,620.0,756.36,588.97
2018,8,13,15,45,725.5,130.5,4.7,21.95,574.5,709.78,558.58
2018,8,13,16,0,706.0,126.0,4.6,20.9,529.0,662.54,526.58
2018,8,13,16,15,681.5,120.5,4.5,20.3,481.0,610.39,488.39
2018,8,13,16,30,657.0,115.0,4.4,19.7,433.0,558.55,449.49
2018,8,13,16,45,624.0,108.0,4.35,19.15,382.5,500.66,404.84
2018,8,13,17,0,591.0,101.0,4.3,18.6,332.0,444.48,360.24
2018,8,13,17,15,546.0,93.0,4.15,18.05,282.0,383.34,310.15
2018,8,13,17,30,501.0,85.0,4.0,17.5,232.0,325.75,261.61
2018,8,13,17,45,439.5,73.5,3.9,17.0,184.0,260.42,205.74
2018,8,13,18,0,378.0,62.0,3.8,16.5,136.0,203.37,155.8
2018,8,13,18,15,293.0,48.5,3.75,16.1,95.5,143.99,104.45
2018,8,13,18,30,208.0,35.0,3.7,15.7,55.0,94.19,59.94
2018,8,13,18,45,120.0,20.5,3.6,15.35,30.5,45.93,0.0
2018,8,13,19,0,32.0,6.0,3.5,15.0,6.0,9.7,0.0
2018,8,13,19,15,16.0,3.0,3.45,14.85,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.8,14.25,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,3.0,14.6,7.0,6.88,0.0
2018,8,14,5,45,56.0,22.0,3.25,15.0,27.0,18.49,2.11
2018,8,14,6,0,91.0,37.0,3.5,15.4,47.0,30.5,20.05
2018,8,14,6,15,102.5,50.5,3.55,15.8,67.5,40.97,30.14
2018,8,14,6,30,114.0,64.0,3.6,16.2,88.0,54.8,42.74
2018,8,14,6,45,59.0,72.5,3.65,16.6,85.0,67.28,49.31
2018,8,14,7,0,4.0,81.0,3.7,17.0,82.0,77.54,59.63
2018,8,14,7,15,5.5,98.5,3.7,17.4,100.5,94.53,73.55
2018,8,14,7,30,7.0,116.0,3.7,17.8,119.0,111.8,87.48
2018,8,14,7,45,3.5,87.5,3.65,18.2,89.0,85.43,65.48
2018,8,14,8,0,0.0,59.0,3.6,18.6,59.0,57.03,41.83
2018,8,14,8,15,1.5,95.0,3.6,19.0,96.0,92.39,70.64
2018,8,14,8,30,3.0,131.0,3.6,19.4,133.0,127.37,98.62
2018,8,14,8,45,5.0,159.0,3.6,19.8,162.5,155.23,120.48
2018,8,14,9,0,7.0,187.0,3.6,20.2,192.0,183.4,142.3
2018,8,14,9,15,10.0,207.0,3.6,20.55,214.5,204.91,158.68
2018,8,14,9,30,13.0,227.0,3.6,20.9,237.0,226.77,175.21
2018,8,14,9,45,23.5,265.0,3.6,21.25,283.5,271.31,209.23
2018,8,14,10,0,34.0,303.0,3.6,21.6,330.0,317.41,243.91
2018,8,14,10,15,57.5,311.0,3.65,21.9,358.5,345.71,265.39
2018,8,14,10,30,81.0,319.0,3.7,22.2,387.0,375.65,288.04
2018,8,14,10,45,135.5,331.5,3.7,22.5,449.0,440.02,337.02
2018,8,14,11,0,190.0,344.0,3.7,22.8,511.0,505.39,385.85
2018,8,14,11,15,208.0,377.0,3.75,23.0,562.5,561.21,425.83
2018,8,14,11,30,226.0,410.0,3.8,23.2,614.0,621.93,468.72
2018,8,14,11,45,340.5,376.0,3.85,23.4,686.5,701.98,528.61
2018,8,14,12,0,455.0,342.0,3.9,23.6,759.0,789.83,592.62
2018,8,14,12,15,564.0,294.0,3.95,23.65,810.0,854.52,640.33
2018,8,14,12,30,673.0,246.0,4.0,23.7,861.0,920.51,688.07
2018,8,14,12,45,752.0,203.5,4.1,23.75,885.0,959.44,714.55
2018,8,14,13,0,831.0,161.0,4.2,23.8,909.0,991.8,736.76
2018,8,14,13,15,829.5,158.0,4.25,23.7,893.5,986.73,734.15
2018,8,14,13,30,828.0,155.0,4.3,23.6,878.0,978.47,729.78
2018,8,14,13,45,825.0,152.0,4.35,23.5,856.0,965.62,722.42
2018,8,14,14,0,822.0,149.0,4.4,23.4,834.0,949.71,713.07
2018,8,14,14,15,815.0,145.5,4.45,23.1,804.0,926.54,699.36
2018,8,14,14,30,808.0,142.0,4.5,22.8,774.0,900.64,683.89
2018,8,14,14,45,799.0,138.5,4.5,22.5,739.0,870.38,664.99
2018,8,14,15,0,790.0,135.0,4.5,22.2,704.0,837.79,644.34
2018,8,14,15,15,775.0,131.5,4.5,22.2,662.5,798.06,617.69
2018,8,14,15,30,760.0,128.0,4.5,22.2,621.0,756.77,589.7
2018,8,14,15,45,742.5,123.5,4.5,21.35,576.0,713.72,561.99
2018,8,14,16,0,725.0,119.0,4.5,20.5,531.0,667.25,530.96
2018,8,14,16,15,703.0,113.0,4.45,20.0,482.5,615.46,493.06
2018,8,14,16,30,681.0,107.0,4.4,19.5,434.0,563.75,454.23
2018,8,14,16,45,649.5,100.0,4.35,19.0,383.5,505.68,409.29
2018,8,14,17,0,618.0,93.0,4.3,18.5,333.0,449.18,364.25
2018,8,14,17,15,567.0,86.5,4.2,18.0,281.5,385.47,311.95
2018,8,14,17,30,516.0,80.0,4.1,17.5,230.0,325.91,261.61
2018,8,14,17,45,394.5,72.0,4.0,17.0,173.0,240.26,189.67
2018,8,14,18,0,273.0,64.0,3.9,16.5,116.0,169.75,130.09
2018,8,14,18,15,176.0,47.0,3.75,16.1,76.5,104.76,75.51
2018,8,14,18,30,79.0,30.0,3.6,15.7,37.0,55.0,33.51
2018,8,14,18,45,43.5,16.5,3.45,15.35,20.0,26.27,0.0
2018,8,14,19,0,8.0,3.0,3.3,15.0,3.0,3.88,0.0
2018,8,14,19,15,4.0,1.5,3.25,14.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.4,14.25,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.6,14.7,9.0,7.86,0.0
2018,8,15,5,45,127.0,21.0,2.8,15.2,33.0,16.41,0.0
2018,8,15,6,0,207.0,34.0,3.0,15.7,57.0,26.02,16.16
2018,8,15,6,15,269.5,44.0,3.0,16.15,90.0,32.74,22.92
2018,8,15,6,30,332.0,54.0,3.0,16.6,123.0,39.13,28.89
2018,8,15,6,45,166.0,53.5,3.0,17.05,88.0,54.12,34.85
2018,8,15,7,0,0.0,53.0,3.0,17.5,53.0,51.2,37.62
2018,8,15,7,15,0.0,63.5,3.0,18.0,63.5,61.37,46.01
2018,8,15,7,30,0.0,74.0,3.0,18.5,74.0,71.55,54.24
2018,8,15,7,45,0.0,91.0,2.95,19.0,91.0,87.71,67.27
2018,8,15,8,0,0.0,108.0,2.9,19.5,108.0,103.88,80.1
2018,8,15,8,15,4.0,131.0,2.9,20.0,133.5,127.29,98.55
2018,8,15,8,30,8.0,154.0,2.9,20.5,159.0,151.21,117.19
2018,8,15,8,45,64.0,185.5,2.9,21.0,227.5,208.24,162.09
2018,8,15,9,0,120.0,217.0,2.9,21.5,296.0,271.6,211.49
2018,8,15,9,15,245.5,227.0,2.9,21.95,402.0,362.0,282.0
2018,8,15,9,30,371.0,237.0,2.9,22.4,508.0,465.34,360.79
2018,8,15,9,45,279.5,292.0,2.95,22.85,502.0,472.95,363.42
2018,8,15,10,0,188.0,347.0,3.0,23.3,496.0,472.25,359.74
2018,8,15,10,15,422.5,279.5,3.1,23.6,630.0,599.03,457.49
2018,8,15,10,30,657.0,212.0,3.2,23.9,764.0,739.66,561.73
2018,8,15,10,45,766.5,166.5,3.3,24.25,826.5,808.94,609.3
2018,8,15,11,0,876.0,121.0,3.4,24.6,889.0,880.19,656.68
2018,8,15,11,15,880.5,121.0,3.5,24.8,904.0,908.34,674.75
2018,8,15,11,30,885.0,121.0,3.6,25.0,919.0,933.77,691.31
2018,8,15,11,45,888.0,120.5,3.7,25.15,926.5,954.46,704.87
2018,8,15,12,0,891.0,120.0,3.8,25.3,934.0,972.13,716.52
2018,8,15,12,15,890.0,120.5,3.9,25.3,933.0,983.87,724.76
2018,8,15,12,30,889.0,121.0,4.0,25.3,932.0,992.34,730.99
2018,8,15,12,45,886.0,121.0,4.05,25.3,923.0,995.06,733.24
2018,8,15,13,0,883.0,121.0,4.1,25.3,914.0,994.46,733.46
2018,8,15,13,15,880.0,120.0,4.2,25.15,898.5,989.52,731.65
2018,8,15,13,30,877.0,119.0,4.3,25.0,883.0,981.31,727.78
2018,8,15,13,45,872.5,117.5,4.35,24.85,860.0,967.89,720.23
2018,8,15,14,0,868.0,116.0,4.4,24.7,837.0,951.35,710.67
2018,8,15,14,15,861.5,113.5,4.45,24.4,807.5,928.84,697.51
2018,8,15,14,30,855.0,111.0,4.5,24.1,778.0,903.48,682.4
2018,8,15,14,45,845.5,109.0,4.55,23.75,742.5,873.29,664.16
2018,8,15,15,0,836.0,107.0,4.6,23.4,707.0,840.71,644.08
2018,8,15,15,15,822.5,104.5,4.6,23.4,665.5,806.72,621.62
2018,8,15,15,30,809.0,102.0,4.6,23.4,624.0,766.12,594.26
2018,8,15,15,45,792.5,98.0,4.55,22.5,578.5,720.05,564.41
2018,8,15,16,0,776.0,94.0,4.5,21.6,533.0,672.93,533.21
2018,8,15,16,15,755.0,90.5,4.4,21.15,485.0,622.52,497.24
2018,8,15,16,30,734.0,87.0,4.3,20.7,437.0,571.98,459.09
2018,8,15,16,45,704.0,82.0,4.25,20.2,386.5,516.19,415.98
2018,8,15,17,0,674.0,77.0,4.2,19.7,336.0,460.22,371.45
2018,8,15,17,15,631.0,71.0,4.1,19.2,285.0,398.4,320.74
2018,8,15,17,30,588.0,65.0,4.0,18.7,234.0,339.92,271.14
2018,8,15,17,45,503.0,59.5,3.9,18.15,183.0,269.43,210.95
2018,8,15,18,0,418.0,54.0,3.8,17.6,132.0,207.32,156.96
2018,8,15,18,15,329.5,42.0,3.65,17.25,91.5,146.29,104.09
2018,8,15,18,30,241.0,30.0,3.5,16.9,51.0,95.18,56.72
2018,8,15,18,45,139.0,17.5,3.4,16.5,28.0,40.18,0.0
2018,8,15,19,0,37.0,5.0,3.3,16.1,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,27.5,3.5,1.65,13.45,4.0,0.0,0.0
2018,8,16,5,30,55.0,7.0,1.9,14.0,8.0,6.88,0.0
2018,8,16,5,45,176.5,20.5,2.2,14.6,37.0,16.35,0.0
2018,8,16,6,0,298.0,34.0,2.5,15.2,66.0,26.59,16.57
2018,8,16,6,15,361.5,44.0,2.55,15.7,103.5,32.74,22.94
2018,8,16,6,30,425.0,54.0,2.6,16.2,141.0,38.51,28.39
2018,8,16,6,45,244.5,83.5,2.6,16.75,137.0,81.89,55.85
2018,8,16,7,0,64.0,113.0,2.6,17.3,133.0,108.74,82.93
2018,8,16,7,15,223.5,121.0,2.65,17.85,208.0,142.28,103.55
2018,8,16,7,30,383.0,129.0,2.7,18.4,283.0,196.71,142.94
2018,8,16,7,45,571.0,106.5,2.7,18.95,371.0,252.57,185.01
2018,8,16,8,0,759.0,84.0,2.7,19.5,459.0,330.41,246.77
2018,8,16,8,15,781.0,87.5,2.75,20.1,508.0,384.8,293.29
2018,8,16,8,30,803.0,91.0,2.8,20.7,557.0,440.63,339.69
2018,8,16,8,45,819.5,93.5,2.8,21.3,602.0,493.96,382.7
2018,8,16,9,0,836.0,96.0,2.8,21.9,647.0,549.16,425.6
2018,8,16,9,15,846.0,99.5,2.8,22.5,687.0,599.59,463.61
2018,8,16,9,30,856.0,103.0,2.8,23.1,727.0,649.2,499.79
2018,8,16,9,45,861.5,107.5,2.8,23.65,761.5,695.64,532.67
2018,8,16,10,0,867.0,112.0,2.8,24.2,796.0,740.43,561.91
2018,8,16,10,15,874.5,113.0,2.8,24.75,824.5,781.52,588.04
2018,8,16,10,30,882.0,114.0,2.8,25.3,853.0,820.71,612.51
2018,8,16,10,45,887.5,115.0,2.75,25.8,875.0,856.12,633.92
2018,8,16,11,0,893.0,116.0,2.7,26.3,897.0,889.13,653.46
2018,8,16,11,15,896.5,116.0,2.75,26.75,911.5,916.8,670.18
2018,8,16,11,30,900.0,116.0,2.8,27.2,926.0,941.65,685.03
2018,8,16,11,45,902.0,116.0,2.85,27.65,933.0,962.16,697.06
2018,8,16,12,0,904.0,116.0,2.9,28.1,940.0,979.57,707.14
2018,8,16,12,15,902.5,117.0,3.0,28.3,939.0,991.44,714.85
2018,8,16,12,30,901.0,118.0,3.1,28.5,938.0,1000.0,720.57
2018,8,16,12,45,898.0,118.5,3.2,28.75,929.0,1003.25,722.86
2018,8,16,13,0,895.0,119.0,3.3,29.0,920.0,1003.14,723.13
2018,8,16,13,15,891.5,117.5,3.45,28.9,903.5,997.1,721.07
2018,8,16,13,30,888.0,116.0,3.6,28.8,887.0,987.74,716.94
2018,8,16,13,45,882.5,115.0,3.7,28.75,863.5,973.72,709.35
2018,8,16,14,0,877.0,114.0,3.8,28.7,840.0,956.56,699.75
2018,8,16,14,15,870.0,112.0,3.85,28.4,810.0,933.91,686.93
2018,8,16,14,30,863.0,110.0,3.9,28.1,780.0,908.39,672.18
2018,8,16,14,45,854.0,107.0,3.95,27.8,744.0,877.31,653.58
2018,8,16,15,0,845.0,104.0,4.0,27.5,708.0,843.77,633.16
2018,8,16,15,15,831.0,102.0,4.0,27.5,666.5,809.55,611.12
2018,8,16,15,30,817.0,100.0,4.0,27.5,625.0,768.78,584.32
2018,8,16,15,45,801.0,96.0,4.05,26.6,579.0,722.75,555.66
2018,8,16,16,0,785.0,92.0,4.1,25.7,533.0,675.62,525.54
2018,8,16,16,15,764.0,88.0,4.05,25.0,484.5,624.26,490.38
2018,8,16,16,30,743.0,84.0,4.0,24.3,436.0,572.75,452.85
2018,8,16,16,45,713.0,79.5,3.95,23.65,385.5,515.55,409.62
2018,8,16,17,0,683.0,75.0,3.9,23.0,335.0,461.21,367.09
2018,8,16,17,15,640.5,69.0,3.8,22.15,283.5,399.25,317.34
2018,8,16,17,30,598.0,63.0,3.7,21.3,232.0,340.56,268.45
2018,8,16,17,45,535.5,55.5,3.6,20.5,183.5,276.16,213.61
2018,8,16,18,0,473.0,48.0,3.5,19.7,135.0,217.86,162.63
2018,8,16,18,15,375.5,38.0,3.4,19.1,93.5,153.8,107.55
2018,8,16,18,30,278.0,28.0,3.3,18.5,52.0,100.12,56.8
2018,8,16,18,45,157.5,17.0,3.2,17.85,28.5,42.29,0.0
2018,8,16,19,0,37.0,6.0,3.1,17.2,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.05,17.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.55,14.25,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.8,14.8,9.0,7.86,0.0
2018,8,17,5,45,198.0,20.0,2.0,15.3,37.5,16.01,0.0
2018,8,17,6,0,326.0,32.0,2.2,15.8,66.0,24.81,14.92
2018,8,17,6,15,407.5,41.5,2.2,16.45,108.0,30.61,20.98
2018,8,17,6,30,489.0,51.0,2.2,17.1,150.0,36.05,26.12
2018,8,17,6,45,508.5,62.5,2.15,17.75,192.0,73.09,40.49
2018,8,17,7,0,528.0,74.0,2.1,18.4,234.0,115.98,68.94
2018,8,17,7,15,621.5,73.0,2.05,19.15,295.5,162.26,102.52
2018,8,17,7,30,715.0,72.0,2.0,19.9,357.0,221.31,149.71
2018,8,17,7,45,745.5,75.5,1.95,20.65,408.5,274.45,195.69
2018,8,17,8,0,776.0,79.0,1.9,21.4,460.0,330.47,243.61
2018,8,17,8,15,798.0,81.5,1.9,22.2,509.0,384.84,289.34
2018,8,17,8,30,820.0,84.0,1.9,23.0,558.0,440.62,334.66
2018,8,17,8,45,837.0,86.0,1.85,23.85,603.5,496.51,378.19
2018,8,17,9,0,854.0,88.0,1.8,24.7,649.0,550.46,418.62
2018,8,17,9,15,867.5,90.0,1.85,25.5,690.5,602.38,456.6
2018,8,17,9,30,881.0,92.0,1.9,26.3,732.0,653.73,492.92
2018,8,17,9,45,892.0,92.5,1.9,27.15,767.5,701.11,524.46
2018,8,17,10,0,903.0,93.0,1.9,28.0,803.0,747.19,552.76
2018,8,17,10,15,910.5,94.0,2.0,28.7,832.5,789.57,579.14
2018,8,17,10,30,918.0,95.0,2.1,29.4,862.0,829.93,603.88
2018,8,17,10,45,923.5,95.5,2.15,30.05,884.5,865.92,625.21
2018,8,17,11,0,929.0,96.0,2.2,30.7,907.0,899.39,644.72
2018,8,17,11,15,933.0,96.0,2.25,31.25,922.0,928.32,661.45
2018,8,17,11,30,937.0,96.0,2.3,31.8,937.0,954.33,676.28
2018,8,17,11,45,939.0,96.5,2.35,32.4,944.5,975.94,688.18
2018,8,17,12,0,941.0,97.0,2.4,33.0,952.0,994.31,698.09
2018,8,17,12,15,941.0,97.0,2.5,33.25,951.5,1006.92,705.98
2018,8,17,12,30,941.0,97.0,2.6,33.5,951.0,1016.09,711.88
2018,8,17,12,45,939.0,97.0,2.7,33.8,942.5,1019.82,714.38
2018,8,17,13,0,937.0,97.0,2.8,34.1,934.0,1020.05,714.84
2018,8,17,13,15,934.0,96.5,2.9,34.05,918.0,1015.26,713.33
2018,8,17,13,30,931.0,96.0,3.0,34.0,902.0,1007.01,709.76
2018,8,17,13,45,927.0,95.0,3.1,33.95,879.0,993.83,703.18
2018,8,17,14,0,923.0,94.0,3.2,33.9,856.0,977.32,694.54
2018,8,17,14,15,916.5,93.0,3.25,33.65,826.0,955.26,682.59
2018,8,17,14,30,910.0,92.0,3.3,33.4,796.0,930.17,668.68
2018,8,17,14,45,901.5,90.5,3.35,33.1,760.0,899.88,651.44
2018,8,17,15,0,893.0,89.0,3.4,32.8,724.0,866.98,632.34
2018,8,17,15,15,881.0,87.0,3.4,32.8,682.0,828.2,608.1
2018,8,17,15,30,869.0,85.0,3.4,32.8,640.0,787.43,582.31
2018,8,17,15,45,853.5,82.0,3.5,31.95,593.5,741.13,554.75
2018,8,17,16,0,838.0,79.0,3.6,31.1,547.0,693.59,525.59
2018,8,17,16,15,817.0,76.0,3.6,30.35,497.5,644.88,494.28
2018,8,17,16,30,796.0,73.0,3.6,29.6,448.0,592.17,457.27
2018,8,17,16,45,766.5,69.5,3.55,28.9,396.0,533.98,414.51
2018,8,17,17,0,737.0,66.0,3.5,28.2,344.0,476.96,371.07
2018,8,17,17,15,695.0,61.0,3.45,27.1,291.5,413.68,321.73
2018,8,17,17,30,653.0,56.0,3.4,26.0,239.0,353.5,272.81
2018,8,17,17,45,589.5,50.0,3.3,24.95,189.0,289.04,218.85
2018,8,17,18,0,526.0,44.0,3.2,23.9,139.0,229.41,167.47
2018,8,17,18,15,424.5,35.5,3.1,22.95,96.0,163.3,111.41
2018,8,17,18,30,323.0,27.0,3.0,22.0,53.0,107.15,56.78
2018,8,17,18,45,184.5,16.0,2.9,21.1,28.5,45.15,0.0
2018,8,17,19,0,46.0,5.0,2.8,20.2,4.0,0.0,0.0
2018,8,17,19,15,23.0,2.5,2.8,19.8,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.65,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,1.65,14.4,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,1.9,15.0,9.0,7.86,0.0
2018,8,18,5,45,208.0,20.5,2.15,15.6,38.5,16.7,0.0
2018,8,18,6,0,343.0,33.0,2.4,16.2,68.0,26.0,15.72
2018,8,18,6,15,437.5,42.0,2.35,16.95,113.0,31.26,21.46
2018,8,18,6,30,532.0,51.0,2.3,17.7,158.0,36.24,26.19
2018,8,18,6,45,593.0,57.5,2.25,18.4,209.0,72.08,37.37
2018,8,18,7,0,654.0,64.0,2.2,19.1,260.0,119.78,66.68
2018,8,18,7,15,696.0,69.0,2.15,20.1,313.5,172.61,107.38
2018,8,18,7,30,738.0,74.0,2.1,21.1,367.0,227.22,152.78
2018,8,18,7,45,768.5,77.5,2.1,22.1,419.5,281.67,199.55
2018,8,18,8,0,799.0,81.0,2.1,23.1,472.0,338.98,248.17
2018,8,18,8,15,821.0,84.0,2.05,24.05,522.0,395.11,294.81
2018,8,18,8,30,843.0,87.0,2.0,25.0,572.0,452.62,340.84
2018,8,18,8,45,859.5,90.0,2.0,25.9,619.0,510.39,385.49
2018,8,18,9,0,876.0,93.0,2.0,26.8,666.0,566.21,427.02
2018,8,18,9,15,877.0,100.0,2.05,27.65,704.5,616.62,463.37
2018,8,18,9,30,878.0,107.0,2.1,28.5,743.0,665.32,497.23
2018,8,18,9,45,873.0,117.0,2.1,29.3,775.5,710.9,527.49
2018,8,18,10,0,868.0,127.0,2.1,30.1,808.0,753.94,554.08
2018,8,18,10,15,876.0,128.5,2.2,30.7,837.5,796.05,580.32
2018,8,18,10,30,884.0,130.0,2.3,31.3,867.0,836.27,605.01
2018,8,18,10,45,890.5,130.5,2.35,31.9,889.5,872.19,626.27
2018,8,18,11,0,897.0,131.0,2.4,32.5,912.0,905.73,645.83
2018,8,18,11,15,900.5,132.5,2.5,32.95,927.5,935.06,663.39
2018,8,18,11,30,904.0,134.0,2.6,33.4,943.0,961.57,679.15
2018,8,18,11,45,906.0,134.0,2.65,33.9,950.0,982.23,690.66
2018,8,18,12,0,908.0,134.0,2.7,34.4,957.0,999.76,700.29
2018,8,18,12,15,904.0,136.0,2.85,34.5,955.0,1010.35,707.71
2018,8,18,12,30,900.0,138.0,3.0,34.6,953.0,1017.56,713.17
2018,8,18,12,45,894.0,140.0,3.1,34.7,943.0,1019.46,715.02
2018,8,18,13,0,888.0,142.0,3.2,34.8,933.0,1017.99,714.92
2018,8,18,13,15,884.5,140.5,3.3,34.65,916.0,1012.04,712.85
2018,8,18,13,30,881.0,139.0,3.4,34.5,899.0,1002.77,708.81
2018,8,18,13,45,875.5,137.0,3.5,34.4,875.0,987.8,701.09
2018,8,18,14,0,870.0,135.0,3.6,34.3,851.0,969.7,691.41
2018,8,18,14,15,862.0,133.5,3.7,33.95,820.5,952.55,683.07
2018,8,18,14,30,854.0,132.0,3.8,33.6,790.0,926.7,669.01
2018,8,18,14,45,843.5,129.5,3.85,33.3,753.5,894.86,650.54
2018,8,18,15,0,833.0,127.0,3.9,33.0,717.0,860.64,630.33
2018,8,18,15,15,818.5,123.5,3.9,33.0,674.0,819.84,604.5
2018,8,18,15,30,804.0,120.0,3.9,33.0,631.0,777.32,577.26
2018,8,18,15,45,784.5,116.0,3.9,31.95,584.0,729.02,548.03
2018,8,18,16,0,765.0,112.0,3.9,30.9,537.0,682.23,519.15
2018,8,18,16,15,738.5,107.5,3.85,30.1,486.0,627.34,481.4
2018,8,18,16,30,712.0,103.0,3.8,29.3,435.0,572.84,442.76
2018,8,18,16,45,676.0,97.0,3.75,28.5,382.5,511.86,397.97
2018,8,18,17,0,640.0,91.0,3.7,27.7,330.0,452.83,353.1
2018,8,18,17,15,590.5,83.5,3.55,26.55,277.5,387.94,302.45
2018,8,18,17,30,541.0,76.0,3.4,25.4,225.0,327.06,253.16
2018,8,18,17,45,471.5,65.5,3.25,24.3,175.5,259.86,197.56
2018,8,18,18,0,402.0,55.0,3.1,23.2,126.0,199.56,146.47
2018,8,18,18,15,304.5,41.5,3.05,22.25,85.0,135.75,93.04
2018,8,18,18,30,207.0,28.0,3.0,21.3,44.0,81.9,40.76
2018,8,18,18,45,110.0,15.0,2.95,20.35,23.0,31.96,0.0
2018,8,18,19,0,13.0,2.0,2.9,19.4,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.9,18.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,1.9,13.75,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.2,14.3,7.0,6.88,0.0
2018,8,19,5,45,144.0,21.0,2.45,14.8,33.0,16.66,0.0
2018,8,19,6,0,245.0,35.0,2.7,15.3,59.0,27.16,16.56
2018,8,19,6,15,329.5,48.0,2.7,15.95,101.0,36.31,25.89
2018,8,19,6,30,414.0,61.0,2.7,16.6,143.0,45.6,34.5
2018,8,19,6,45,447.5,73.5,2.7,17.2,186.0,78.26,47.31
2018,8,19,7,0,481.0,86.0,2.7,17.8,229.0,120.2,74.76
2018,8,19,7,15,535.5,94.5,2.7,18.5,282.5,165.87,109.36
2018,8,19,7,30,590.0,103.0,2.7,19.2,336.0,217.55,151.6
2018,8,19,7,45,651.0,104.0,2.75,19.9,394.0,270.12,195.69
2018,8,19,8,0,712.0,105.0,2.8,20.6,452.0,329.1,245.16
2018,8,19,8,15,738.5,110.0,2.8,21.35,502.5,384.47,291.7
2018,8,19,8,30,765.0,115.0,2.8,22.1,553.0,441.85,338.47
2018,8,19,8,45,785.0,118.0,2.85,22.8,599.5,497.59,382.75
2018,8,19,9,0,805.0,121.0,2.9,23.5,646.0,552.08,424.72
2018,8,19,9,15,822.5,123.0,2.95,24.2,689.0,604.61,463.97
2018,8,19,9,30,840.0,125.0,3.0,24.9,732.0,657.08,501.98
2018,8,19,9,45,855.5,126.0,3.05,25.55,770.0,706.87,537.13
2018,8,19,10,0,871.0,127.0,3.1,26.2,808.0,755.27,569.45
2018,8,19,10,15,880.0,128.0,3.15,26.7,838.0,797.77,596.69
2018,8,19,10,30,889.0,129.0,3.2,27.2,868.0,838.44,622.38
2018,8,19,10,45,896.5,129.0,3.25,27.65,891.0,874.86,645.07
2018,8,19,11,0,904.0,129.0,3.3,28.1,914.0,908.93,666.04
2018,8,19,11,15,910.0,129.0,3.3,28.45,930.5,939.15,684.29
2018,8,19,11,30,916.0,129.0,3.3,28.8,947.0,966.61,700.66
2018,8,19,11,45,919.0,128.5,3.35,29.15,954.5,987.88,713.33
2018,8,19,12,0,922.0,128.0,3.4,29.5,962.0,1005.99,724.05
2018,8,19,12,15,922.5,127.5,3.45,29.65,961.0,1018.46,731.82
2018,8,19,12,30,923.0,127.0,3.5,29.8,960.0,1027.56,737.57
2018,8,19,12,45,921.5,126.5,3.5,30.0,951.5,1031.28,739.5
2018,8,19,13,0,920.0,126.0,3.5,30.2,943.0,1031.54,739.39
2018,8,19,13,15,917.0,125.0,3.55,30.2,926.5,1026.35,736.91
2018,8,19,13,30,914.0,124.0,3.6,30.2,910.0,1017.74,732.39
2018,8,19,13,45,910.0,122.0,3.6,30.2,886.5,1003.73,724.16
2018,8,19,14,0,906.0,120.0,3.6,30.2,863.0,986.43,713.92
2018,8,19,14,15,899.0,118.5,3.6,30.0,832.5,963.69,700.79
2018,8,19,14,30,892.0,117.0,3.6,29.8,802.0,937.98,685.73
2018,8,19,14,45,883.0,114.0,3.65,29.55,764.5,906.07,666.95
2018,8,19,15,0,874.0,111.0,3.7,29.3,727.0,871.61,646.31
2018,8,19,15,15,856.5,108.5,3.7,29.3,682.0,833.09,621.82
2018,8,19,15,30,839.0,106.0,3.7,29.3,637.0,788.0,592.58
2018,8,19,15,45,824.5,102.0,3.7,28.4,591.0,742.17,564.5
2018,8,19,16,0,810.0,98.0,3.7,27.5,545.0,695.05,534.86
2018,8,19,16,15,779.0,91.0,3.7,26.75,487.5,632.52,492.06
2018,8,19,16,30,748.0,84.0,3.7,26.0,430.0,570.69,447.57
2018,8,19,16,45,724.0,82.0,3.65,25.3,384.0,521.17,410.41
2018,8,19,17,0,700.0,80.0,3.6,24.6,338.0,470.83,371.21
2018,8,19,17,15,652.5,73.5,3.55,23.5,284.5,405.16,319.24
2018,8,19,17,30,605.0,67.0,3.5,22.4,231.0,343.25,268.3
2018,8,19,17,45,515.5,59.0,3.4,21.3,177.5,268.11,205.61
2018,8,19,18,0,426.0,51.0,3.3,20.2,124.0,201.96,149.28
2018,8,19,18,15,326.0,39.0,3.25,19.35,83.5,138.42,95.08
2018,8,19,18,30,226.0,27.0,3.2,18.5,43.0,83.36,37.88
2018,8,19,18,45,121.0,14.5,3.15,17.65,22.5,32.85,0.0
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
