Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,50.45,0.0
2018,10,8,17,45,78.5,7.0,1.1,20.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.05,13.65,18.0,11.3,0.0
2018,10,9,6,30,242.0,23.0,1.1,14.3,36.0,19.14,0.0
2018,10,9,6,45,374.0,31.0,1.2,15.0,76.5,23.81,14.21
2018,10,9,7,0,506.0,39.0,1.3,15.7,117.0,40.67,20.51
2018,10,9,7,15,579.5,45.0,1.25,16.3,165.5,84.79,43.37
2018,10,9,7,30,653.0,51.0,1.2,16.9,214.0,134.89,78.75
2018,10,9,7,45,700.0,55.0,1.1,17.55,263.5,185.88,120.62
2018,10,9,8,0,747.0,59.0,1.0,18.2,313.0,241.45,168.17
2018,10,9,8,15,778.5,61.5,0.95,18.95,360.5,295.08,214.8
2018,10,9,8,30,810.0,64.0,0.9,19.7,408.0,350.9,262.17
2018,10,9,8,45,832.0,66.0,0.85,20.5,451.5,405.11,306.85
2018,10,9,9,0,854.0,68.0,0.8,21.3,495.0,458.71,349.3
2018,10,9,9,15,869.0,70.5,0.8,22.15,534.0,509.53,388.25
2018,10,9,9,30,884.0,73.0,0.8,23.0,573.0,559.67,425.16
2018,10,9,9,45,894.5,74.5,0.75,23.8,605.5,605.17,457.04
2018,10,9,10,0,905.0,76.0,0.7,24.6,638.0,649.07,486.55
2018,10,9,10,15,914.0,77.0,0.8,25.2,664.5,689.62,514.76
2018,10,9,10,30,923.0,78.0,0.9,25.8,691.0,728.0,539.46
2018,10,9,10,45,919.5,82.0,1.0,26.4,707.0,758.07,558.42
2018,10,9,11,0,916.0,86.0,1.1,27.0,723.0,784.92,575.25
2018,10,9,11,15,915.5,88.0,1.35,27.3,732.5,808.69,592.48
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,829.22,607.48
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,828.71,608.17
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,820.02,603.57
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,816.66,603.14
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,807.69,598.85
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,799.16,594.73
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,787.8,588.64
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,791.97,593.93
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,789.3,594.47
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,755.67,573.37
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,717.47,548.86
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,670.96,517.57
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,624.1,484.88
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,592.84,464.0
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,559.39,440.83
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,555.28,439.04
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,541.26,428.99
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,495.43,394.8
2018,10,9,16,0,696.0,61.0,4.2,23.0,276.0,449.07,358.68
2018,10,9,16,15,641.0,56.0,4.05,22.15,226.5,387.57,308.1
2018,10,9,16,30,586.0,51.0,3.9,21.3,177.0,327.62,257.03
2018,10,9,16,45,493.0,44.0,3.7,20.5,130.5,254.81,194.57
2018,10,9,17,0,400.0,37.0,3.5,19.7,84.0,190.4,137.35
2018,10,9,17,15,248.0,25.0,3.4,18.95,49.5,108.98,49.16
2018,10,9,17,30,96.0,13.0,3.3,18.2,15.0,34.87,0.0
2018,10,9,17,45,48.0,6.5,3.15,17.4,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,10,6,15,68.5,11.0,0.8,12.45,14.5,10.81,0.0
2018,10,10,6,30,137.0,22.0,0.9,12.9,29.0,17.45,0.0
2018,10,10,6,45,270.0,34.5,1.05,13.3,68.5,27.49,17.22
2018,10,10,7,0,403.0,47.0,1.2,13.7,108.0,45.35,26.62
2018,10,10,7,15,488.0,54.5,1.15,14.05,155.5,83.56,46.41
2018,10,10,7,30,573.0,62.0,1.1,14.4,203.0,131.45,80.12
2018,10,10,7,45,625.5,67.5,1.05,14.8,252.0,180.55,120.33
2018,10,10,8,0,678.0,73.0,1.0,15.2,301.0,234.92,166.87
2018,10,10,8,15,714.0,76.5,0.9,15.75,348.0,287.33,212.5
2018,10,10,8,30,750.0,80.0,0.8,16.3,395.0,343.67,260.33
2018,10,10,8,45,777.0,81.5,0.75,16.9,438.5,395.49,303.54
2018,10,10,9,0,804.0,83.0,0.7,17.5,482.0,448.48,346.09
2018,10,10,9,15,825.0,84.0,0.8,18.25,521.0,498.81,385.95
2018,10,10,9,30,846.0,85.0,0.9,19.0,560.0,549.09,424.55
2018,10,10,9,45,863.0,84.5,1.0,19.75,593.5,594.56,458.61
2018,10,10,10,0,880.0,84.0,1.1,20.5,627.0,639.23,491.18
2018,10,10,10,15,888.5,85.0,1.05,21.0,652.5,678.51,518.1
2018,10,10,10,30,897.0,86.0,1.0,21.5,678.0,715.66,541.52
2018,10,10,10,45,902.0,87.0,1.0,22.05,696.0,747.94,561.36
2018,10,10,11,0,907.0,88.0,1.0,22.6,714.0,777.51,579.21
2018,10,10,11,15,909.0,89.0,0.9,22.9,724.5,801.89,592.64
2018,10,10,11,30,911.0,90.0,0.8,23.2,735.0,823.14,603.84
2018,10,10,11,45,911.5,89.5,0.75,23.55,737.0,838.35,611.68
2018,10,10,12,0,912.0,89.0,0.7,23.9,739.0,850.19,617.43
2018,10,10,12,15,909.0,89.5,0.8,24.05,733.0,856.8,623.0
2018,10,10,12,30,906.0,90.0,0.9,24.2,727.0,859.94,626.47
2018,10,10,12,45,900.5,90.0,0.95,24.35,713.0,856.97,625.33
2018,10,10,13,0,895.0,90.0,1.0,24.5,699.0,850.57,622.16
2018,10,10,13,15,888.0,89.5,1.2,24.45,678.0,839.03,618.3
2018,10,10,13,30,881.0,89.0,1.4,24.4,657.0,824.26,612.06
2018,10,10,13,45,870.5,87.5,1.55,24.4,628.5,802.43,600.15
2018,10,10,14,0,860.0,86.0,1.7,24.4,600.0,777.72,586.1
2018,10,10,14,15,845.5,84.5,1.9,24.2,565.0,751.92,571.87
2018,10,10,14,30,831.0,83.0,2.1,24.0,530.0,719.09,552.25
2018,10,10,14,45,811.0,80.5,2.25,23.8,489.5,679.08,526.68
2018,10,10,15,0,791.0,78.0,2.4,23.6,449.0,637.55,499.39
2018,10,10,15,15,764.5,75.0,2.4,23.6,404.5,590.02,464.45
2018,10,10,15,30,738.0,72.0,2.4,23.6,360.0,542.05,428.18
2018,10,10,15,45,697.0,68.5,2.75,22.65,312.0,485.15,386.34
2018,10,10,16,0,656.0,65.0,3.1,21.7,264.0,432.25,345.34
2018,10,10,16,15,595.0,59.5,3.15,20.95,215.0,367.15,292.16
2018,10,10,16,30,534.0,54.0,3.2,20.2,166.0,306.32,240.53
2018,10,10,16,45,439.0,45.5,3.25,19.45,121.0,233.9,178.61
2018,10,10,17,0,344.0,37.0,3.3,18.7,76.0,170.2,122.06
2018,10,10,17,15,208.0,24.0,3.3,17.95,44.0,94.72,33.11
2018,10,10,17,30,72.0,11.0,3.3,17.2,12.0,27.12,0.0
2018,10,10,17,45,36.0,5.5,3.3,16.5,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,11,6,15,51.5,11.0,0.8,12.55,13.5,10.81,0.0
2018,10,11,6,30,103.0,22.0,0.9,13.0,27.0,17.53,0.0
2018,10,11,6,45,206.0,38.0,1.05,13.45,63.0,29.7,18.79
2018,10,11,7,0,309.0,54.0,1.2,13.9,99.0,48.14,30.56
2018,10,11,7,15,351.0,64.0,1.15,14.25,134.0,80.45,49.07
2018,10,11,7,30,393.0,74.0,1.1,14.6,169.0,117.22,76.07
2018,10,11,7,45,394.0,87.5,1.05,15.0,201.0,153.88,107.57
2018,10,11,8,0,395.0,101.0,1.0,15.4,233.0,190.36,139.91
2018,10,11,8,15,445.0,112.0,0.9,16.0,281.0,238.84,180.28
2018,10,11,8,30,495.0,123.0,0.8,16.6,329.0,292.07,223.97
2018,10,11,8,45,580.0,122.5,0.7,17.2,389.0,353.82,272.99
2018,10,11,9,0,665.0,122.0,0.6,17.8,449.0,421.78,325.53
2018,10,11,9,15,709.0,119.0,0.65,18.45,492.5,473.55,365.66
2018,10,11,9,30,753.0,116.0,0.7,19.1,536.0,527.55,406.52
2018,10,11,9,45,778.5,114.0,0.75,19.8,570.5,573.58,440.43
2018,10,11,10,0,804.0,112.0,0.8,20.5,605.0,619.24,473.22
2018,10,11,10,15,815.0,113.0,0.9,20.9,630.5,657.94,501.28
2018,10,11,10,30,826.0,114.0,1.0,21.3,656.0,694.91,527.66
2018,10,11,10,45,833.5,115.0,1.1,21.75,674.5,727.39,549.53
2018,10,11,11,0,841.0,116.0,1.2,22.2,693.0,757.51,569.4
2018,10,11,11,15,847.0,116.0,1.25,22.55,704.5,782.88,585.66
2018,10,11,11,30,853.0,116.0,1.3,22.9,716.0,805.48,600.09
2018,10,11,11,45,857.0,114.5,1.35,23.2,719.0,821.95,610.6
2018,10,11,12,0,861.0,113.0,1.4,23.5,722.0,835.3,619.17
2018,10,11,12,15,862.0,111.5,1.45,23.7,717.5,842.96,624.35
2018,10,11,12,30,863.0,110.0,1.5,23.9,713.0,847.31,627.51
2018,10,11,12,45,863.0,107.5,1.5,24.1,700.5,846.39,626.76
2018,10,11,13,0,863.0,105.0,1.5,24.3,688.0,842.1,623.98
2018,10,11,13,15,857.5,103.0,1.55,24.35,667.5,830.49,617.4
2018,10,11,13,30,852.0,101.0,1.6,24.4,647.0,815.67,608.8
2018,10,11,13,45,843.5,98.5,1.65,24.45,619.0,794.79,596.16
2018,10,11,14,0,835.0,96.0,1.7,24.5,591.0,771.01,581.56
2018,10,11,14,15,821.5,93.5,1.75,24.45,556.5,740.7,562.59
2018,10,11,14,30,808.0,91.0,1.8,24.4,522.0,708.08,541.83
2018,10,11,14,45,789.5,87.5,1.8,24.3,482.0,668.68,515.74
2018,10,11,15,0,771.0,84.0,1.8,24.2,442.0,627.74,487.73
2018,10,11,15,15,743.5,80.0,1.8,24.2,397.0,579.18,452.38
2018,10,11,15,30,716.0,76.0,1.8,24.2,352.0,530.3,415.85
2018,10,11,15,45,675.0,72.0,1.8,23.7,304.5,476.39,375.0
2018,10,11,16,0,634.0,68.0,1.8,23.2,257.0,421.72,332.13
2018,10,11,16,15,572.0,62.0,1.6,22.45,209.0,356.76,279.54
2018,10,11,16,30,510.0,56.0,1.4,21.7,161.0,296.15,228.77
2018,10,11,16,45,411.5,47.0,1.25,20.9,116.5,223.32,167.71
2018,10,11,17,0,313.0,38.0,1.1,20.1,72.0,159.43,111.83
2018,10,11,17,15,188.0,24.0,1.2,19.45,41.5,87.92,17.92
2018,10,11,17,30,63.0,10.0,1.3,18.8,11.0,23.88,0.0
2018,10,11,17,45,31.5,5.0,1.45,18.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,6,15,78.0,10.0,0.75,13.2,13.5,9.83,0.0
2018,10,12,6,30,156.0,20.0,0.8,13.7,27.0,15.89,0.0
2018,10,12,6,45,287.0,31.5,0.85,14.2,65.0,24.94,14.58
2018,10,12,7,0,418.0,43.0,0.9,14.7,103.0,40.28,23.14
2018,10,12,7,15,498.0,51.0,1.0,15.35,150.0,79.14,42.51
2018,10,12,7,30,578.0,59.0,1.1,16.0,197.0,127.01,75.71
2018,10,12,7,45,630.0,64.0,1.2,16.7,245.5,175.52,114.98
2018,10,12,8,0,682.0,69.0,1.3,17.4,294.0,229.2,160.68
2018,10,12,8,15,717.5,73.0,1.4,18.5,341.0,283.17,207.35
2018,10,12,8,30,753.0,77.0,1.5,19.6,388.0,338.36,254.32
2018,10,12,8,45,779.0,79.5,1.65,20.65,431.5,390.67,298.22
2018,10,12,9,0,805.0,82.0,1.8,21.7,475.0,444.04,341.62
2018,10,12,9,15,828.5,82.5,1.8,22.4,515.0,494.91,381.8
2018,10,12,9,30,852.0,83.0,1.8,23.1,555.0,545.92,420.74
2018,10,12,9,45,871.5,82.0,1.85,23.8,589.0,592.34,455.39
2018,10,12,10,0,891.0,81.0,1.9,24.5,623.0,638.11,488.59
2018,10,12,10,15,900.0,82.5,2.0,25.15,649.5,678.42,517.32
2018,10,12,10,30,909.0,84.0,2.1,25.8,676.0,716.61,542.86
2018,10,12,10,45,915.0,84.5,2.25,26.45,694.5,749.26,564.1
2018,10,12,11,0,921.0,85.0,2.4,27.1,713.0,779.2,583.4
2018,10,12,11,15,925.0,85.5,2.5,27.45,724.0,804.74,600.01
2018,10,12,11,30,929.0,86.0,2.6,27.8,735.0,827.17,614.56
2018,10,12,11,45,930.5,86.0,2.7,28.15,738.0,843.84,625.28
2018,10,12,12,0,932.0,86.0,2.8,28.5,741.0,857.11,633.85
2018,10,12,12,15,931.0,86.0,2.85,28.65,736.0,864.87,639.03
2018,10,12,12,30,930.0,86.0,2.9,28.8,731.0,869.09,642.01
2018,10,12,12,45,926.5,85.5,3.0,28.95,717.5,867.15,641.35
2018,10,12,13,0,923.0,85.0,3.1,29.1,704.0,861.68,638.49
2018,10,12,13,15,916.5,84.0,3.15,29.1,682.5,849.72,631.45
2018,10,12,13,30,910.0,83.0,3.2,29.1,661.0,834.41,622.27
2018,10,12,13,45,900.5,81.5,3.2,29.1,632.5,812.92,608.66
2018,10,12,14,0,891.0,80.0,3.2,29.1,604.0,788.42,593.04
2018,10,12,14,15,877.5,78.0,3.25,28.9,568.5,757.5,573.63
2018,10,12,14,30,864.0,76.0,3.3,28.7,533.0,724.14,552.32
2018,10,12,14,45,846.0,74.0,3.35,28.55,492.5,689.75,529.91
2018,10,12,15,0,828.0,72.0,3.4,28.4,452.0,649.17,502.68
2018,10,12,15,15,802.5,69.0,3.4,28.4,406.5,601.2,467.53
2018,10,12,15,30,777.0,66.0,3.4,28.4,361.0,552.63,430.9
2018,10,12,15,45,740.0,62.0,3.25,27.6,312.5,496.21,388.16
2018,10,12,16,0,703.0,58.0,3.1,26.8,264.0,440.84,344.65
2018,10,12,16,15,619.0,54.0,2.75,25.6,210.5,367.28,285.71
2018,10,12,16,30,535.0,50.0,2.4,24.4,157.0,297.97,228.44
2018,10,12,16,45,445.0,40.5,2.1,23.25,112.5,227.15,168.85
2018,10,12,17,0,355.0,31.0,1.8,22.1,68.0,164.92,113.16
2018,10,12,17,15,222.5,20.0,1.8,21.3,39.0,91.13,0.51
2018,10,12,17,30,90.0,9.0,1.8,20.5,10.0,28.6,0.0
2018,10,12,17,45,45.0,4.5,1.85,19.7,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,6,15,109.0,9.5,1.3,12.7,14.0,9.34,0.0
2018,10,13,6,30,218.0,19.0,1.4,13.4,28.0,18.68,0.0
2018,10,13,6,45,367.0,28.0,1.5,14.1,68.5,21.71,11.69
2018,10,13,7,0,516.0,37.0,1.6,14.8,109.0,35.15,18.47
2018,10,13,7,15,593.0,42.5,1.75,15.55,157.5,78.86,39.04
2018,10,13,7,30,670.0,48.0,1.9,16.3,206.0,128.93,73.33
2018,10,13,7,45,717.5,52.0,2.0,17.0,255.5,180.4,115.41
2018,10,13,8,0,765.0,56.0,2.1,17.7,305.0,236.43,163.86
2018,10,13,8,15,796.5,59.0,2.15,18.6,353.0,291.02,212.1
2018,10,13,8,30,828.0,62.0,2.2,19.5,401.0,347.74,261.36
2018,10,13,8,45,851.0,65.0,2.25,20.45,446.0,403.72,308.81
2018,10,13,9,0,874.0,68.0,2.3,21.4,491.0,459.22,354.32
2018,10,13,9,15,889.5,69.5,2.3,22.15,530.0,509.81,394.76
2018,10,13,9,30,905.0,71.0,2.3,22.9,569.0,559.67,433.23
2018,10,13,9,45,915.5,72.5,2.3,23.6,601.5,605.64,467.63
2018,10,13,10,0,926.0,74.0,2.3,24.3,634.0,649.95,499.7
2018,10,13,10,15,933.5,75.5,2.35,24.85,660.0,690.4,528.64
2018,10,13,10,30,941.0,77.0,2.4,25.4,686.0,728.52,553.93
2018,10,13,10,45,946.0,78.0,2.45,25.9,704.5,761.8,575.34
2018,10,13,11,0,951.0,79.0,2.5,26.4,723.0,792.21,594.66
2018,10,13,11,15,953.0,79.5,2.55,26.65,733.0,816.78,610.53
2018,10,13,11,30,955.0,80.0,2.6,26.9,743.0,838.07,624.22
2018,10,13,11,45,955.0,80.0,2.65,27.15,745.0,853.83,634.26
2018,10,13,12,0,955.0,80.0,2.7,27.4,747.0,866.07,642.08
2018,10,13,12,15,953.0,80.0,2.75,27.45,741.0,873.1,647.05
2018,10,13,12,30,951.0,80.0,2.8,27.5,735.0,876.51,649.77
2018,10,13,12,45,947.5,79.0,2.85,27.55,721.0,873.94,648.66
2018,10,13,13,0,944.0,78.0,2.9,27.6,707.0,867.76,645.3
2018,10,13,13,15,937.5,77.5,2.95,27.5,685.5,856.15,638.78
2018,10,13,13,30,931.0,77.0,3.0,27.4,664.0,841.12,630.07
2018,10,13,13,45,921.5,76.0,3.05,27.3,635.0,819.85,617.14
2018,10,13,14,0,912.0,75.0,3.1,27.2,606.0,795.52,602.11
2018,10,13,14,15,899.0,73.0,3.1,26.95,570.5,764.51,582.44
2018,10,13,14,30,886.0,71.0,3.1,26.7,535.0,730.96,560.84
2018,10,13,14,45,867.5,69.0,3.15,26.5,493.5,691.27,534.68
2018,10,13,15,0,849.0,67.0,3.2,26.3,452.0,649.87,506.85
2018,10,13,15,15,823.5,64.5,3.2,26.3,406.5,606.03,474.55
2018,10,13,15,30,798.0,62.0,3.2,26.3,361.0,557.37,437.54
2018,10,13,15,45,760.5,58.0,3.2,25.35,312.0,500.0,394.28
2018,10,13,16,0,723.0,54.0,3.2,24.4,263.0,443.71,350.01
2018,10,13,16,15,665.5,49.0,3.0,23.35,213.0,378.41,296.69
2018,10,13,16,30,608.0,44.0,2.8,22.3,163.0,316.84,244.35
2018,10,13,16,45,511.0,37.0,2.55,21.3,117.0,245.82,183.34
2018,10,13,17,0,414.0,30.0,2.3,20.3,71.0,181.31,123.28
2018,10,13,17,15,253.0,19.5,2.3,19.35,40.0,96.94,0.0
2018,10,13,17,30,92.0,9.0,2.3,18.4,9.0,28.74,0.0
2018,10,13,17,45,46.0,4.5,2.25,17.5,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,6,15,93.5,8.5,1.35,11.15,12.5,0.0,0.0
2018,10,14,6,30,187.0,17.0,1.5,11.8,25.0,16.71,0.0
2018,10,14,6,45,339.0,27.5,1.65,12.5,65.0,21.42,11.22
2018,10,14,7,0,491.0,38.0,1.8,13.2,105.0,34.81,19.24
2018,10,14,7,15,443.0,49.0,1.85,13.85,128.5,71.54,38.83
2018,10,14,7,30,395.0,60.0,1.9,14.5,152.0,102.64,63.89
2018,10,14,7,45,424.0,77.0,2.0,15.1,196.0,147.28,100.84
2018,10,14,8,0,453.0,94.0,2.1,15.7,240.0,195.1,141.86
2018,10,14,8,15,635.5,80.5,2.1,16.4,319.5,262.05,194.58
2018,10,14,8,30,818.0,67.0,2.1,17.1,399.0,347.29,263.27
2018,10,14,8,45,843.0,69.5,2.1,17.75,444.0,402.18,310.33
2018,10,14,9,0,868.0,72.0,2.1,18.4,489.0,458.34,357.0
2018,10,14,9,15,885.0,74.0,2.1,19.05,528.5,509.83,398.61
2018,10,14,9,30,902.0,76.0,2.1,19.7,568.0,560.73,438.35
2018,10,14,9,45,915.0,78.0,2.05,20.3,602.5,608.47,474.28
2018,10,14,10,0,928.0,80.0,2.0,20.9,637.0,654.75,507.92
2018,10,14,10,15,937.0,81.0,2.05,21.5,663.5,695.68,537.33
2018,10,14,10,30,946.0,82.0,2.1,22.1,690.0,734.36,563.42
2018,10,14,10,45,955.0,82.0,2.1,22.65,710.5,769.52,585.81
2018,10,14,11,0,964.0,82.0,2.1,23.2,731.0,802.01,606.13
2018,10,14,11,15,968.0,82.0,2.15,23.7,742.0,827.81,622.27
2018,10,14,11,30,972.0,82.0,2.2,24.2,753.0,850.35,636.23
2018,10,14,11,45,974.0,81.5,2.25,24.65,755.5,867.38,646.65
2018,10,14,12,0,976.0,81.0,2.3,25.1,758.0,880.87,654.82
2018,10,14,12,15,976.0,80.5,2.35,25.4,753.0,889.11,660.0
2018,10,14,12,30,976.0,80.0,2.4,25.7,748.0,893.66,662.89
2018,10,14,12,45,974.5,80.0,2.45,26.0,735.5,893.83,663.04
2018,10,14,13,0,973.0,80.0,2.5,26.3,723.0,890.3,660.89
2018,10,14,13,15,968.0,78.5,2.55,26.4,701.0,878.57,653.93
2018,10,14,13,30,963.0,77.0,2.6,26.5,679.0,863.28,644.73
2018,10,14,13,45,954.5,75.0,2.65,26.6,649.5,841.2,630.99
2018,10,14,14,0,946.0,73.0,2.7,26.7,620.0,815.88,615.08
2018,10,14,14,15,933.0,72.0,2.75,26.65,584.0,785.31,595.82
2018,10,14,14,30,920.0,71.0,2.8,26.6,548.0,752.11,574.56
2018,10,14,14,45,902.5,68.5,2.8,26.55,505.5,711.62,547.63
2018,10,14,15,0,885.0,66.0,2.8,26.5,463.0,669.25,518.98
2018,10,14,15,15,859.5,63.0,2.8,26.5,416.0,619.67,482.92
2018,10,14,15,30,834.0,60.0,2.8,26.5,369.0,573.14,447.64
2018,10,14,15,45,799.0,56.5,2.45,25.8,319.5,516.44,403.74
2018,10,14,16,0,764.0,53.0,2.1,25.1,270.0,460.5,358.9
2018,10,14,16,15,709.5,48.5,1.9,23.8,219.5,395.54,306.63
2018,10,14,16,30,655.0,44.0,1.7,22.5,169.0,333.88,254.72
2018,10,14,16,45,548.5,37.0,1.45,21.2,120.5,254.25,187.59
2018,10,14,17,0,442.0,30.0,1.2,19.9,72.0,188.52,125.07
2018,10,14,17,15,260.5,19.0,1.3,19.2,40.0,96.51,0.0
2018,10,14,17,30,79.0,8.0,1.4,18.5,8.0,24.69,0.0
2018,10,14,17,45,39.5,4.0,1.45,17.85,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,15,6,15,114.5,9.0,1.5,11.1,13.5,0.0,0.0
2018,10,15,6,30,229.0,18.0,1.6,11.9,27.0,17.69,0.0
2018,10,15,6,45,383.5,26.5,1.65,12.7,67.0,20.66,10.22
2018,10,15,7,0,538.0,35.0,1.7,13.5,107.0,33.77,18.71
2018,10,15,7,15,616.0,40.5,1.85,14.3,156.0,76.08,36.69
2018,10,15,7,30,694.0,46.0,2.0,15.1,205.0,127.17,71.2
2018,10,15,7,45,741.5,50.0,2.1,15.85,255.5,179.67,114.05
2018,10,15,8,0,789.0,54.0,2.2,16.6,306.0,236.7,163.5
2018,10,15,8,15,820.5,57.0,2.15,17.55,354.0,292.3,212.8
2018,10,15,8,30,852.0,60.0,2.1,18.5,402.0,351.03,263.82
2018,10,15,8,45,874.0,62.0,2.1,19.5,446.5,405.51,310.29
2018,10,15,9,0,896.0,64.0,2.1,20.5,491.0,460.42,355.45
2018,10,15,9,15,911.5,66.0,2.0,21.25,530.5,512.28,396.69
2018,10,15,9,30,927.0,68.0,1.9,22.0,570.0,563.37,435.67
2018,10,15,9,45,938.0,70.0,1.85,22.8,604.0,610.83,470.61
2018,10,15,10,0,949.0,72.0,1.8,23.6,638.0,656.62,503.05
2018,10,15,10,15,956.5,73.5,1.65,24.2,664.0,697.69,530.72
2018,10,15,10,30,964.0,75.0,1.5,24.8,690.0,736.36,554.45
2018,10,15,10,45,969.0,75.5,1.35,25.4,708.5,769.6,573.25
2018,10,15,11,0,974.0,76.0,1.2,26.0,727.0,799.89,589.56
2018,10,15,11,15,975.0,76.5,1.05,26.4,736.5,824.06,601.84
2018,10,15,11,30,976.0,77.0,0.9,26.8,746.0,844.82,611.6
2018,10,15,11,45,976.0,77.5,0.75,27.2,748.0,861.31,618.33
2018,10,15,12,0,976.0,78.0,0.6,27.6,750.0,874.2,622.59
2018,10,15,12,15,974.5,77.5,0.7,27.8,744.0,881.14,628.24
2018,10,15,12,30,973.0,77.0,0.8,28.0,738.0,884.37,631.74
2018,10,15,12,45,969.5,76.5,0.9,28.15,724.0,882.27,632.1
2018,10,15,13,0,966.0,76.0,1.0,28.3,710.0,876.5,630.25
2018,10,15,13,15,959.5,75.5,1.15,28.35,688.0,864.68,625.55
2018,10,15,13,30,953.0,75.0,1.3,28.4,666.0,849.37,618.51
2018,10,15,13,45,944.0,73.5,1.45,28.4,636.5,827.59,607.19
2018,10,15,14,0,935.0,72.0,1.6,28.4,607.0,802.65,593.56
2018,10,15,14,15,921.5,70.5,1.75,28.2,571.0,771.38,575.81
2018,10,15,14,30,908.0,69.0,1.9,28.0,535.0,737.54,555.89
2018,10,15,14,45,889.5,66.5,2.0,27.85,493.0,696.74,530.14
2018,10,15,15,0,871.0,64.0,2.1,27.7,451.0,654.16,502.57
2018,10,15,15,15,845.0,62.0,2.1,27.7,405.0,606.04,467.78
2018,10,15,15,30,819.0,60.0,2.1,27.7,359.0,561.04,433.98
2018,10,15,15,45,782.5,56.0,2.0,26.8,309.5,503.67,391.02
2018,10,15,16,0,746.0,52.0,1.9,25.9,260.0,447.26,347.01
2018,10,15,16,15,679.0,48.0,1.75,24.6,209.0,378.19,291.85
2018,10,15,16,30,612.0,44.0,1.6,23.3,158.0,313.56,238.01
2018,10,15,16,45,494.0,36.0,1.45,22.0,110.0,234.71,172.05
2018,10,15,17,0,376.0,28.0,1.3,20.7,62.0,164.33,105.66
2018,10,15,17,15,222.5,17.0,1.3,19.9,34.0,74.3,0.0
2018,10,15,17,30,69.0,6.0,1.3,19.1,6.0,5.9,0.0
2018,10,15,17,45,34.5,3.0,1.35,18.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,6,15,109.5,9.0,1.2,11.3,12.5,0.0,0.0
2018,10,16,6,30,219.0,18.0,1.2,11.8,25.0,17.69,0.0
2018,10,16,6,45,372.5,26.5,1.25,12.3,64.5,20.86,9.93
2018,10,16,7,0,526.0,35.0,1.3,12.8,104.0,32.68,22.79
2018,10,16,7,15,604.5,40.5,1.35,13.5,152.0,74.08,35.88
2018,10,16,7,30,683.0,46.0,1.4,14.2,200.0,124.36,69.56
2018,10,16,7,45,731.5,50.5,1.45,14.85,250.5,176.75,112.14
2018,10,16,8,0,780.0,55.0,1.5,15.5,301.0,233.78,161.44
2018,10,16,8,15,812.0,58.0,1.45,16.4,349.0,288.92,210.21
2018,10,16,8,30,844.0,61.0,1.4,17.3,397.0,347.21,260.69
2018,10,16,8,45,866.5,63.5,1.4,18.15,441.5,401.88,307.23
2018,10,16,9,0,889.0,66.0,1.4,19.0,486.0,457.03,352.52
2018,10,16,9,15,904.5,67.5,1.45,19.85,525.0,507.98,393.24
2018,10,16,9,30,920.0,69.0,1.5,20.7,564.0,558.15,431.93
2018,10,16,9,45,930.0,71.0,1.55,21.6,596.5,604.66,466.52
2018,10,16,10,0,940.0,73.0,1.6,22.5,629.0,649.43,498.71
2018,10,16,10,15,946.5,74.0,1.65,23.1,654.0,688.92,526.83
2018,10,16,10,30,953.0,75.0,1.7,23.7,679.0,725.97,551.57
2018,10,16,10,45,957.5,75.5,1.7,24.3,697.0,758.44,571.7
2018,10,16,11,0,962.0,76.0,1.7,24.9,715.0,787.98,589.66
2018,10,16,11,15,964.5,77.0,1.8,25.3,725.5,813.47,606.19
2018,10,16,11,30,967.0,78.0,1.9,25.7,736.0,835.67,620.54
2018,10,16,11,45,967.5,78.0,1.95,26.05,738.0,851.8,630.57
2018,10,16,12,0,968.0,78.0,2.0,26.4,740.0,864.39,638.39
2018,10,16,12,15,966.0,78.0,2.05,26.65,734.0,871.35,642.86
2018,10,16,12,30,964.0,78.0,2.1,26.9,728.0,874.65,645.09
2018,10,16,12,45,960.0,77.5,2.1,27.1,714.0,872.1,643.29
2018,10,16,13,0,956.0,77.0,2.1,27.3,700.0,865.93,639.28
2018,10,16,13,15,949.5,76.0,2.1,27.3,678.0,853.6,631.84
2018,10,16,13,30,943.0,75.0,2.1,27.3,656.0,837.82,622.25
2018,10,16,13,45,933.5,73.5,2.1,27.35,626.5,815.79,608.42
2018,10,16,14,0,924.0,72.0,2.1,27.4,597.0,790.67,592.54
2018,10,16,14,15,910.5,70.5,2.15,27.25,561.0,759.66,573.4
2018,10,16,14,30,897.0,69.0,2.2,27.1,525.0,726.13,552.31
2018,10,16,14,45,878.5,66.5,2.2,27.0,483.5,685.7,525.64
2018,10,16,15,0,860.0,64.0,2.2,26.9,442.0,643.55,497.21
2018,10,16,15,15,833.5,61.5,2.2,26.9,396.0,598.94,464.41
2018,10,16,15,30,807.0,59.0,2.2,26.9,350.0,549.64,427.27
2018,10,16,15,45,766.5,55.5,2.0,26.0,300.5,491.33,382.88
2018,10,16,16,0,726.0,52.0,1.8,25.1,251.0,434.34,337.79
2018,10,16,16,15,663.5,47.0,1.7,23.8,201.0,367.35,284.03
2018,10,16,16,30,601.0,42.0,1.6,22.5,151.0,304.54,231.35
2018,10,16,16,45,496.5,35.0,1.45,21.2,106.0,232.64,170.14
2018,10,16,17,0,392.0,28.0,1.3,19.9,61.0,167.17,103.8
2018,10,16,17,15,226.0,17.5,1.35,19.2,33.5,74.88,0.0
2018,10,16,17,30,60.0,7.0,1.4,18.5,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.5,17.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.95,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.4,19.0,14.74,0.0
2018,10,17,6,45,304.0,25.5,1.15,11.85,57.0,20.06,8.77
2018,10,17,7,0,466.0,36.0,1.2,12.3,95.0,29.92,20.37
2018,10,17,7,15,549.0,42.5,1.25,12.9,142.0,69.41,34.29
2018,10,17,7,30,632.0,49.0,1.3,13.5,189.0,119.75,68.13
2018,10,17,7,45,658.0,56.5,1.35,14.1,233.0,168.09,108.19
2018,10,17,8,0,684.0,64.0,1.4,14.7,277.0,217.33,151.62
2018,10,17,8,15,735.0,66.0,1.3,15.55,327.5,273.02,199.83
2018,10,17,8,30,786.0,68.0,1.2,16.4,378.0,331.6,249.81
2018,10,17,8,45,818.0,69.5,1.1,17.3,423.5,386.21,295.66
2018,10,17,9,0,850.0,71.0,1.0,18.2,469.0,442.35,340.94
2018,10,17,9,15,867.0,72.5,1.0,19.1,507.5,492.56,380.57
2018,10,17,9,30,884.0,74.0,1.0,20.0,546.0,541.81,418.0
2018,10,17,9,45,896.0,76.0,1.05,20.85,578.5,587.9,452.21
2018,10,17,10,0,908.0,78.0,1.1,21.7,611.0,632.51,484.25
2018,10,17,10,15,916.5,79.5,1.0,22.5,637.0,672.61,510.81
2018,10,17,10,30,925.0,81.0,0.9,23.3,663.0,710.5,534.3
2018,10,17,10,45,931.5,81.5,0.85,24.05,681.5,743.51,553.4
2018,10,17,11,0,938.0,82.0,0.8,24.8,700.0,773.79,570.38
2018,10,17,11,15,941.5,82.5,0.7,25.25,711.0,798.91,583.61
2018,10,17,11,30,945.0,83.0,0.6,25.7,722.0,820.86,594.57
2018,10,17,11,45,945.5,83.0,0.5,26.2,724.0,836.63,601.3
2018,10,17,12,0,946.0,83.0,0.4,26.7,726.0,848.93,605.84
2018,10,17,12,15,944.0,83.0,0.4,26.9,720.0,855.69,609.58
2018,10,17,12,30,942.0,83.0,0.4,27.1,714.0,858.89,611.28
2018,10,17,12,45,937.5,83.0,0.4,27.3,700.0,856.48,609.65
2018,10,17,13,0,933.0,83.0,0.4,27.5,686.0,850.54,606.01
2018,10,17,13,15,926.5,81.5,0.55,27.55,664.0,837.83,601.38
2018,10,17,13,30,920.0,80.0,0.7,27.6,642.0,821.76,594.55
2018,10,17,13,45,910.0,78.5,0.8,27.65,613.0,799.72,582.89
2018,10,17,14,0,900.0,77.0,0.9,27.7,584.0,774.69,569.11
2018,10,17,14,15,885.5,75.0,1.0,27.5,548.0,742.95,551.16
2018,10,17,14,30,871.0,73.0,1.1,27.3,512.0,708.83,531.19
2018,10,17,14,45,851.5,71.0,1.25,27.15,471.0,673.41,510.18
2018,10,17,15,0,832.0,69.0,1.4,27.0,430.0,631.97,483.42
2018,10,17,15,15,804.0,66.0,1.4,27.0,384.5,582.79,447.99
2018,10,17,15,30,776.0,63.0,1.4,27.0,339.0,533.21,411.18
2018,10,17,15,45,735.0,58.5,1.55,26.0,290.0,474.84,368.68
2018,10,17,16,0,694.0,54.0,1.7,25.0,241.0,417.91,324.96
2018,10,17,16,15,615.0,49.5,1.6,23.7,190.5,345.65,267.1
2018,10,17,16,30,536.0,45.0,1.5,22.4,140.0,282.41,214.25
2018,10,17,16,45,436.0,36.5,1.45,21.1,97.5,211.11,153.78
2018,10,17,17,0,336.0,28.0,1.4,19.8,55.0,147.37,86.83
2018,10,17,17,15,182.0,16.0,1.45,19.0,29.0,61.53,0.0
2018,10,17,17,30,28.0,4.0,1.5,18.2,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.55,17.4,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,18,6,15,53.5,6.0,0.65,11.4,7.5,0.0,0.0
2018,10,18,6,30,107.0,12.0,0.6,11.8,15.0,11.8,0.0
2018,10,18,6,45,256.0,24.0,0.6,12.25,50.5,18.77,7.15
2018,10,18,7,0,405.0,36.0,0.6,12.7,86.0,28.8,19.32
2018,10,18,7,15,427.5,43.0,0.5,13.25,117.0,61.41,31.93
2018,10,18,7,30,450.0,50.0,0.4,13.8,148.0,96.39,56.38
2018,10,18,7,45,308.0,66.5,0.35,14.35,141.0,113.92,77.53
2018,10,18,8,0,166.0,83.0,0.3,14.9,134.0,116.15,86.23
2018,10,18,8,15,236.5,103.0,0.35,15.65,188.5,164.9,125.27
2018,10,18,8,30,307.0,123.0,0.4,16.4,243.0,221.03,170.15
2018,10,18,8,45,490.0,113.0,0.45,17.2,329.5,299.27,230.72
2018,10,18,9,0,673.0,103.0,0.5,18.0,416.0,395.0,304.37
2018,10,18,9,15,772.0,90.0,0.6,18.8,477.0,462.43,356.45
2018,10,18,9,30,871.0,77.0,0.7,19.6,538.0,535.59,411.94
2018,10,18,9,45,883.5,78.5,0.75,20.4,570.5,580.85,445.25
2018,10,18,10,0,896.0,80.0,0.8,21.2,603.0,624.67,476.74
2018,10,18,10,15,904.5,81.5,0.85,21.95,628.5,664.27,504.45
2018,10,18,10,30,913.0,83.0,0.9,22.7,654.0,701.69,529.75
2018,10,18,10,45,918.5,84.0,0.95,23.4,672.0,734.1,549.97
2018,10,18,11,0,924.0,85.0,1.0,24.1,690.0,763.78,568.22
2018,10,18,11,15,927.0,85.0,1.0,24.75,700.0,787.62,581.95
2018,10,18,11,30,930.0,85.0,1.0,25.4,710.0,808.31,593.59
2018,10,18,11,45,931.0,85.5,1.0,26.0,712.5,824.73,602.57
2018,10,18,12,0,932.0,86.0,1.0,26.6,715.0,837.76,609.42
2018,10,18,12,15,930.5,85.5,1.0,26.9,709.0,844.24,612.88
2018,10,18,12,30,929.0,85.0,1.0,27.2,703.0,847.2,614.26
2018,10,18,12,45,925.0,84.5,0.95,27.45,689.0,844.62,611.62
2018,10,18,13,0,921.0,84.0,0.9,27.7,675.0,838.54,606.93
2018,10,18,13,15,914.5,83.0,0.85,27.75,653.5,826.48,599.02
2018,10,18,13,30,908.0,82.0,0.8,27.8,632.0,811.11,589.15
2018,10,18,13,45,898.0,80.5,0.8,27.9,603.5,789.27,575.83
2018,10,18,14,0,888.0,79.0,0.8,28.0,575.0,764.48,560.65
2018,10,18,14,15,873.5,77.5,0.8,27.85,539.5,733.65,541.94
2018,10,18,14,30,859.0,76.0,0.8,27.7,504.0,704.86,524.48
2018,10,18,14,45,839.0,73.5,0.85,27.6,463.0,664.53,499.35
