Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,772.4,597.68
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,764.23,592.67
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,750.67,584.17
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,734.09,573.56
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,676.19,532.32
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,612.24,484.5
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,564.26,448.84
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,513.27,410.27
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,432.85,347.43
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,349.78,281.44
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,319.58,257.47
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,288.8,232.23
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,235.04,188.24
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,185.21,146.65
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,156.82,121.45
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,134.2,99.56
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,80.09,47.48
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,27.81,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,17.69,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,26.48,14.82
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,45.37,28.82
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,72.39,47.99
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,104.01,73.19
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,138.57,102.02
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,175.2,133.02
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,215.03,166.92
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,212.78,168.71
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,198.93,159.14
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,212.86,170.59
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,225.83,180.92
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,256.72,205.67
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,288.95,231.33
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,342.86,274.63
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,396.96,317.69
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,444.92,355.66
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,490.33,391.48
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,530.14,423.08
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,577.56,460.09
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,628.5,500.78
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,682.92,543.54
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,703.78,559.47
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,722.04,572.82
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,753.92,596.08
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,779.78,614.83
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,768.28,605.98
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,753.55,595.13
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,732.91,580.24
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,709.35,563.24
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,677.85,540.63
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,644.13,516.24
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,608.08,488.51
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,566.45,455.79
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,517.18,416.58
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,467.97,376.25
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,410.39,327.89
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,354.91,279.76
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,287.13,221.6
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,228.98,169.15
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,144.36,83.26
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,60.03,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,16.71,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,23.4,11.93
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,45.67,20.85
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,91.04,45.72
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,139.64,82.0
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,193.93,127.67
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,246.67,175.1
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,302.81,225.78
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,355.02,273.08
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,407.81,319.8
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,457.05,362.38
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,505.59,403.09
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,550.29,439.51
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,593.4,473.61
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,632.65,504.29
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,669.69,532.59
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,700.78,555.62
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,729.01,574.98
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,752.63,591.0
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,773.03,604.69
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,789.39,615.74
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,802.31,624.41
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,809.27,629.03
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,812.66,631.23
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,809.43,629.11
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,802.69,624.62
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,790.05,615.87
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,774.08,604.84
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,751.78,589.52
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,726.54,572.05
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,682.37,540.57
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,641.2,510.9
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,595.23,475.62
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,548.56,439.07
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,475.62,381.04
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,405.54,324.16
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,341.92,271.85
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,282.45,221.81
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,248.66,190.92
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,214.34,156.81
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,133.38,70.93
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,53.9,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,16.22,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,21.84,10.12
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,42.13,24.98
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,73.31,46.19
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,107.52,72.24
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,146.3,103.83
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,199.13,144.61
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,265.49,198.11
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,321.36,245.53
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,382.37,296.73
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,434.48,340.47
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,487.5,383.82
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,530.66,418.59
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,571.92,450.95
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,607.44,478.48
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,640.46,503.56
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,673.34,527.97
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,703.89,549.43
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,723.06,562.28
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,738.88,572.84
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,757.66,585.61
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,773.42,596.26
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,760.57,586.57
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,748.17,577.53
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,719.91,557.2
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,687.06,533.5
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,684.72,532.3
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,679.01,528.43
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,631.31,493.11
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,583.0,456.59
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,503.45,396.04
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,423.2,333.99
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,406.17,321.46
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,379.08,300.7
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,380.85,302.44
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,378.64,299.77
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,314.55,247.31
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,253.65,196.66
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,199.61,151.23
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,150.85,108.48
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,93.03,43.3
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,32.83,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,13.27,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,19.35,7.49
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,37.14,23.89
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,55.18,39.65
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,78.6,58.02
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,105.73,79.58
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,153.25,115.37
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,213.14,162.33
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,247.68,191.69
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,281.88,220.02
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,330.71,258.96
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,382.55,299.81
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,427.45,334.73
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,474.62,370.79
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,542.83,423.36
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,613.65,477.09
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,652.74,505.85
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,692.94,534.23
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,717.3,550.46
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,738.75,564.73
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,736.7,562.25
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,734.13,559.7
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,731.47,557.55
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,725.53,553.21
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,742.4,565.0
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,751.28,571.11
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,744.31,566.26
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,733.98,559.28
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,707.76,541.16
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,683.52,524.53
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,654.08,504.51
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,622.25,482.01
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,568.48,441.89
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,515.16,401.4
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,450.24,351.31
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,386.93,301.33
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,328.88,254.74
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,274.25,209.45
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,213.81,159.53
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,159.57,112.62
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,95.74,37.76
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,32.63,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,14.25,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,21.03,7.54
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,37.79,17.53
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,80.79,40.4
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,126.16,72.57
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,178.01,114.25
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,228.18,157.39
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,281.51,203.35
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,332.35,247.02
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,384.4,290.42
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,432.4,330.03
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,479.83,368.03
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,523.77,402.12
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,566.37,434.2
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,604.51,462.73
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,640.56,489.12
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,671.73,511.6
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,700.22,531.24
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,723.41,547.07
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,743.55,560.85
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,757.8,570.96
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,768.75,578.89
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,775.03,583.67
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,777.91,586.26
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,774.41,584.58
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,767.56,580.73
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,741.44,563.67
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,708.71,541.99
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,704.67,540.33
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,692.31,532.63
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,656.16,508.08
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,614.45,478.15
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,559.09,437.06
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,507.28,397.69
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,465.17,365.0
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,422.27,330.48
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,360.88,280.56
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,303.05,232.09
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,233.6,174.75
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,171.96,121.24
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,100.06,31.68
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,32.92,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,13.27,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,21.09,6.34
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,36.72,16.48
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,79.37,37.75
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,125.95,70.64
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,178.59,113.32
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,230.18,158.6
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,284.54,206.74
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,336.24,252.71
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,388.07,297.82
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,437.51,339.7
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,486.48,379.87
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,530.56,415.32
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,573.14,448.58
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,612.22,478.31
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,649.13,505.69
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,680.0,528.01
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,708.08,547.0
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,728.7,560.63
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,745.89,571.87
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,756.75,578.41
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,764.05,582.56
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,772.71,588.21
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,778.04,591.61
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,723.1,552.62
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,664.17,509.64
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,587.29,451.92
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,506.6,390.56
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,456.55,352.9
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,407.45,315.4
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,474.73,369.97
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,527.41,412.08
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,418.61,327.92
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,315.32,246.84
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,200.52,156.3
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,95.24,71.42
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,72.11,53.01
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,49.49,34.61
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,61.6,43.59
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,72.5,49.17
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,40.65,5.73
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,9.88,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,12.78,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,19.3,3.84
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,36.41,22.02
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,64.28,41.34
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,94.8,64.58
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,129.28,92.59
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,164.28,122.47
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,201.1,153.84
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,248.69,192.48
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,302.0,235.51
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,337.86,264.83
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,372.98,292.68
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,409.1,320.45
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,445.09,347.34
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,486.27,378.83
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,531.11,412.49
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,608.62,470.85
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,689.1,530.03
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,724.41,554.3
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,760.37,578.83
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,758.68,577.51
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,752.82,573.69
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,758.73,578.32
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,757.65,578.09
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,769.0,586.73
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,780.8,595.73
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,756.94,579.98
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,734.68,565.6
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,706.45,546.88
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,675.77,526.25
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,628.99,493.59
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,581.4,458.92
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,554.91,439.6
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,525.66,417.32
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,448.01,355.98
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,374.04,296.42
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,306.67,242.19
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,243.04,189.53
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,192.83,146.13
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,147.55,103.59
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,85.06,6.57
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,27.82,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,10.81,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,17.64,1.14
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,31.81,14.57
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,72.32,34.23
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,116.72,65.06
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,167.65,106.2
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,217.01,149.63
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,270.2,197.03
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,320.45,242.09
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,371.82,287.15
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,419.95,328.77
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,467.54,368.74
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,511.06,404.36
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,552.95,437.7
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,591.2,467.61
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,627.46,495.33
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,659.29,518.92
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,688.52,539.8
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,711.86,555.69
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,732.17,569.4
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,747.54,579.47
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,759.62,587.28
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,766.12,591.86
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,769.21,594.15
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,766.45,592.24
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,760.3,588.07
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,748.05,579.93
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,732.6,569.6
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,711.62,555.21
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,687.82,538.78
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,656.22,516.83
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,622.47,492.27
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,582.88,462.1
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,545.85,433.01
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,496.15,393.39
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,446.69,352.72
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,387.18,303.4
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,330.25,254.45
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,258.66,193.85
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,198.97,137.52
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,110.61,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,35.47,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,11.3,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,18.91,0.0
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,31.11,14.73
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,74.99,36.55
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,120.65,68.09
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,173.03,110.33
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,224.45,155.68
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,279.12,204.64
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,330.88,251.37
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,383.91,298.24
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,433.02,340.81
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,481.66,381.73
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,526.01,418.0
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,568.87,452.0
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,607.5,481.85
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,643.99,509.29
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,676.23,532.9
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,705.78,553.91
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,729.33,569.33
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,749.75,582.49
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,763.87,591.32
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,774.57,597.84
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,779.83,601.09
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,781.57,602.02
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,777.06,598.68
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,769.15,593.09
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,755.85,583.8
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,739.37,572.36
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,716.57,556.68
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,690.97,538.98
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,659.46,516.9
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,629.85,494.75
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,588.7,463.52
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,546.29,430.61
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,495.87,390.84
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,445.77,350.0
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,386.48,301.23
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,329.67,252.49
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,258.77,192.67
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,199.79,135.77
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,109.44,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,34.01,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,10.32,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,17.06,0.0
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,29.68,14.22
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,70.46,33.47
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,115.16,63.85
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,166.62,104.92
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,217.12,148.98
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,270.89,196.61
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,321.81,242.14
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,374.02,287.84
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,422.07,329.21
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,469.73,369.05
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,513.17,404.65
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,555.2,438.15
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,593.84,468.34
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,630.4,496.25
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,661.15,519.24
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,689.23,539.8
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,713.21,556.01
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,734.1,570.0
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,749.27,580.3
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,761.09,588.34
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,766.77,591.99
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,768.98,593.36
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,765.33,590.84
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,758.26,586.05
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,745.67,577.67
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,729.86,567.1
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,707.59,551.91
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,682.53,534.68
